Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,12.27,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,25.19,16.14
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,32.8,24.26
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,43.95,34.95
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,48.96,39.8
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,54.04,44.52
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,57.66,47.75
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,61.28,50.9
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,63.97,53.14
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,66.65,55.34
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,75.0,62.64
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,77.23,64.38
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,78.67,65.4
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,80.04,66.37
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,127.4,75.2
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,187.71,112.11
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,247.42,160.62
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,306.55,214.12
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,363.73,268.44
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,419.56,321.83
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,472.18,371.33
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,522.75,417.96
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,569.32,460.83
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,613.14,500.4
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,652.4,535.58
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,688.42,567.47
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,717.94,593.53
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,743.74,616.23
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,762.2,632.08
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,776.66,644.34
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,782.57,650.84
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,792.19,660.33
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,783.71,654.45
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,771.15,645.26
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,742.5,621.9
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,710.11,595.2
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,654.44,548.92
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,595.89,497.57
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,495.07,410.18
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,393.34,295.28
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,167.76,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,11.86,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,26.56,17.63
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,33.95,25.61
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,41.45,33.01
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,46.15,37.51
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,50.91,41.86
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,54.63,45.19
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,58.33,48.43
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,60.7,50.27
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,69.35,57.79
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,72.06,59.95
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,74.66,62.02
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,76.38,63.29
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,78.01,64.49
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,125.28,73.04
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,185.14,108.93
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,244.71,156.4
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,303.49,208.2
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,359.93,259.75
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,414.99,310.02
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,466.83,356.88
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,516.54,400.84
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,562.47,441.5
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,605.68,479.14
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,644.28,511.8
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,679.64,541.33
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,708.65,566.1
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,733.99,587.83
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,752.39,603.24
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,766.88,615.37
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,772.5,621.63
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,781.93,630.87
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,773.26,625.53
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,760.55,617.14
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,731.55,596.9
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,698.9,572.81
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,644.17,530.38
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,586.52,482.85
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,487.92,399.71
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,389.5,294.55
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,165.19,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,12.64,0.0
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,25.89,16.84
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,33.43,24.78
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,41.07,32.21
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,50.17,40.7
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,58.74,48.5
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,56.76,46.47
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,59.84,49.0
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,71.67,59.35
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,87.3,72.94
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,76.83,63.28
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,72.91,59.53
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,81.83,67.04
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,83.69,68.28
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,130.56,76.96
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,189.52,112.45
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,249.34,172.03
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,285.55,214.5
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,327.35,246.87
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,383.31,292.88
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,408.39,318.58
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,426.71,336.98
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,462.27,367.9
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,498.78,399.44
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,546.66,439.09
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,591.82,476.41
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,659.39,532.05
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,725.46,586.24
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,745.3,603.13
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,761.4,616.14
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,765.89,619.57
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,766.25,619.88
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,751.97,609.32
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,733.46,595.41
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,701.42,572.43
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,672.67,551.17
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,609.16,501.43
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,543.21,447.13
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,442.19,361.58
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,342.28,261.01
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,135.56,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,15.18,0.0
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,30.18,19.84
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,40.46,30.05
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,50.76,39.67
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,59.6,47.65
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,65.22,52.54
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,84.1,69.05
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,104.73,86.81
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,89.5,73.15
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,76.3,61.35
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,78.11,62.64
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,86.54,69.62
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,85.8,68.68
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,85.21,67.9
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,130.91,76.73
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,188.52,110.93
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,244.84,153.9
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,305.29,204.51
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,359.39,252.45
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,412.29,299.36
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,463.19,343.86
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,512.51,386.03
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,557.4,423.79
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,599.72,458.56
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,638.06,488.91
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,673.48,516.39
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,701.9,538.88
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,732.92,562.61
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,752.59,577.75
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,768.43,589.35
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,773.89,593.9
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,775.22,595.62
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,766.33,589.66
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,753.44,580.82
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,723.83,563.25
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,690.49,542.04
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,640.07,505.65
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,581.32,460.42
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,483.7,382.44
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,387.07,289.96
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,195.05,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,11.55
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,33.01,24.18
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,45.96,36.43
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,59.42,48.93
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,72.74,61.08
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,91.44,78.04
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,108.71,93.51
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,104.39,89.21
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,98.54,83.57
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,125.97,107.86
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,151.99,130.67
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,151.91,130.06
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,156.55,133.65
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,183.99,140.51
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,218.3,163.86
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,250.39,190.34
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,281.07,217.43
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,273.43,217.32
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,249.22,201.69
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,183.6,148.61
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,106.32,84.52
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,94.2,74.38
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,81.85,64.01
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,46.85,34.48
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,66.97,51.71
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,59.19,45.17
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,51.43,38.63
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,157.15,130.98
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,275.73,232.82
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,258.32,218.79
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,240.18,204.2
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,217.68,185.72
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,194.26,166.04
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,166.64,141.87
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,137.65,115.9
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,98.95,80.74
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,57.36,41.75
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,25.32,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,13.79,0.0
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,28.08,19.09
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,36.92,28.1
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,45.71,36.53
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,48.19,38.91
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,50.95,41.36
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,58.11,47.79
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,61.27,50.48
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,63.94,52.67
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,66.59,54.8
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,75.17,62.25
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,77.39,63.94
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,79.08,65.18
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,80.69,66.34
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,130.32,76.18
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,191.08,113.63
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,250.82,161.82
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,309.96,214.56
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,367.41,268.06
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,423.6,320.51
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,476.63,368.98
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,527.76,414.65
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,575.18,456.87
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,619.95,495.92
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,660.33,530.83
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,697.58,562.64
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,728.58,588.96
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,755.93,612.12
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,775.93,627.99
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,791.95,640.93
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,799.96,648.46
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,803.94,653.07
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,806.08,655.09
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,796.13,647.91
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,771.41,630.26
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,742.93,608.64
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,693.4,569.22
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,641.01,524.85
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,549.26,448.95
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,456.77,359.46
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,232.12,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,12.93,0.0
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,26.64,17.67
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,33.66,24.89
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,40.78,31.76
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,45.15,35.83
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,49.57,39.79
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,52.97,42.67
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,61.77,50.34
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,64.54,52.48
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,67.22,54.5
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,69.61,56.25
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,71.91,57.89
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,73.35,58.78
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,74.71,59.61
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,125.26,69.48
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,186.37,106.43
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,246.9,154.41
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,306.67,206.73
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,364.49,259.0
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,420.97,309.95
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,474.64,357.71
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,526.28,402.59
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,573.97,444.0
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,618.97,482.32
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,659.43,516.37
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,696.69,547.33
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,728.29,573.17
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,756.24,595.68
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,775.42,610.34
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,790.52,622.22
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,798.83,628.32
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,803.11,631.19
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,796.97,626.47
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,795.34,624.39
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,770.98,609.43
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,742.9,591.03
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,693.1,555.1
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,640.46,514.44
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,550.2,440.59
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,459.35,355.43
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,234.54,29.05
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,12.96,0.06
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,26.74,17.49
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,33.79,24.6
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,40.95,31.4
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,45.71,35.76
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,50.49,39.96
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,53.87,42.78
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,62.65,50.31
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,66.07,52.98
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,69.36,55.5
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,71.72,57.29
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,73.98,58.99
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,76.0,60.36
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,77.93,61.65
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,129.19,71.58
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,190.26,108.21
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,250.87,155.96
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,310.57,207.91
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,368.14,260.18
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,424.32,311.41
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,477.04,359.28
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,527.55,404.41
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,574.9,445.96
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,619.54,484.44
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,658.86,518.22
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,694.89,548.89
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,725.54,575.62
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,752.52,599.27
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,772.85,615.23
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,789.27,628.43
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,796.55,635.25
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,799.76,639.11
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,801.48,641.84
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,791.06,635.37
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,766.18,618.84
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,737.58,598.85
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,687.65,560.2
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,634.81,516.93
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,544.6,442.75
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,453.3,358.04
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,238.98,63.82
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,14.25,1.44
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,29.15,19.73
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,37.01,27.61
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,44.95,35.15
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,48.81,38.71
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,57.13,46.1
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,61.03,49.37
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,64.92,52.52
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,66.77,53.8
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,68.66,55.1
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,70.69,56.61
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,80.03,64.47
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,81.68,65.49
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,83.24,66.44
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,135.11,76.83
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,196.08,113.79
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,255.48,160.54
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,314.48,211.83
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,372.06,264.14
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,428.28,315.35
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,481.66,362.98
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,532.92,407.74
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,579.97,448.82
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,624.28,486.81
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,663.3,519.99
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,698.97,549.98
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,728.82,574.74
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,754.95,596.32
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,774.59,611.37
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,790.28,623.56
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,796.8,629.53
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,807.39,638.66
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,798.34,632.58
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,785.11,623.42
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,757.57,605.89
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,726.25,584.7
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,672.34,544.9
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,615.36,500.22
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,532.32,431.79
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,441.47,348.93
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,229.4,85.84
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,15.01,2.47
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,30.63,20.72
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,37.95,28.0
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,45.38,34.98
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,48.84,38.12
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,56.8,45.08
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,60.28,48.01
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,63.76,50.86
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,64.96,51.56
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,66.24,52.31
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,75.34,59.92
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,77.83,61.78
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,78.89,62.29
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,79.89,62.75
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,132.0,73.27
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,192.23,109.43
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,251.79,155.88
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,310.4,206.02
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,366.93,256.14
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,422.18,305.09
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,474.69,350.51
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,525.26,393.15
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,571.44,431.86
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,614.94,467.45
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,653.91,498.05
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,689.71,525.51
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,719.35,548.22
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,745.35,567.75
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,765.11,581.37
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,781.01,592.32
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,788.17,597.98
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,799.56,606.53
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,791.74,600.5
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,779.86,591.62
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,753.26,576.29
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,722.96,557.63
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,670.67,520.9
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,615.46,479.78
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,532.62,416.58
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,442.66,340.28
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,231.33,103.74
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,15.42,3.43
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,31.46,21.55
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,39.17,29.14
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,46.97,36.44
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,51.4,40.43
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,55.93,44.31
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,81.86,67.03
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,112.06,93.08
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,126.97,105.31
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,137.6,113.72
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,138.87,114.29
