Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.29,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,13.1,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,23.96,14.35
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,34.91,25.27
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,41.87,31.96
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,48.89,38.45
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,53.34,42.35
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,62.54,50.33
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,66.23,53.26
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,69.89,56.09
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,72.23,57.73
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,74.55,59.32
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,76.34,60.56
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,78.08,61.78
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,87.62,69.49
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,97.16,77.11
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,158.12,89.13
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,219.43,129.89
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,279.51,178.29
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,339.22,229.75
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,396.81,280.88
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,453.05,330.45
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,506.74,376.33
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,558.27,419.17
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,605.62,458.51
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,650.26,494.84
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,689.5,526.43
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,725.39,554.96
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,755.93,580.34
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,782.79,601.97
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,806.18,619.43
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,818.01,628.9
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,823.96,635.16
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,825.66,638.62
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,815.97,633.2
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,802.03,624.85
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,780.72,612.26
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,750.29,592.52
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,698.5,556.11
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,644.01,515.88
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,560.45,452.43
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,476.18,383.83
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,342.73,265.61
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,188.95,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,71.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,6.69,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,12.91,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,26.16,16.52
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,39.44,29.58
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,51.88,41.27
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,61.35,50.03
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,67.37,55.31
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,73.36,60.38
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,77.52,63.81
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,81.64,67.12
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,83.85,68.58
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,86.07,70.04
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,88.07,71.43
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,90.05,72.82
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,98.41,79.53
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,108.32,76.48
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,165.73,99.13
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,223.93,138.77
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,278.22,181.65
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,338.65,232.59
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,395.15,283.16
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,450.43,332.35
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,503.06,377.87
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,553.88,420.74
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,600.49,460.18
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,644.51,496.79
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,684.23,529.65
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,720.88,559.78
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,750.81,584.33
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,777.1,605.23
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,802.86,625.06
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,817.11,636.79
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,823.92,643.75
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,826.53,647.88
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,818.18,643.38
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,805.69,635.98
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,785.4,623.49
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,756.41,604.01
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,707.53,567.84
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,655.94,528.04
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,575.03,465.63
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,493.17,398.29
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,359.74,280.73
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,207.75,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,79.97,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,10.23,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,18.61,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,27.58,17.59
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,38.63,28.39
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,45.74,35.15
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,52.89,41.69
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,47.84,37.09
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,49.83,38.66
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,57.91,45.6
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,65.7,52.19
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,84.83,68.43
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,103.46,83.97
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,111.27,90.41
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,119.0,96.77
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,131.57,107.01
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,144.28,112.03
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,151.02,117.04
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,157.81,122.23
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,224.68,168.61
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,318.67,237.58
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,324.27,246.65
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,316.89,244.15
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,348.96,269.04
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,384.42,296.55
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,437.76,338.59
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,491.14,380.85
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,559.09,434.76
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,623.91,486.41
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,658.59,513.87
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,686.76,536.57
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,656.25,514.61
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,626.3,492.63
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,664.83,525.57
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,710.24,563.16
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,630.23,503.13
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,534.44,430.41
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,503.32,408.54
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,470.41,384.29
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,431.43,354.18
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,390.77,321.61
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,333.19,274.86
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,274.82,225.12
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,170.46,132.74
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,23.63,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,8.65,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,7.87,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,15.22,0.0
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,27.8,17.98
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,39.35,29.2
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,47.22,36.66
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,55.09,43.85
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,58.93,47.15
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,62.89,50.4
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,66.49,53.34
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,75.79,61.23
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,77.92,62.64
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,80.05,64.04
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,81.95,65.5
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,83.82,66.94
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,85.49,68.08
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,100.59,66.93
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,161.26,92.26
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,228.29,139.59
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,287.38,188.52
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,346.12,240.28
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,403.06,291.76
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,458.79,341.74
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,511.87,388.81
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,563.35,433.57
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,611.13,474.07
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,656.35,511.55
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,698.09,545.56
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,737.0,576.73
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,768.75,601.91
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,796.88,622.62
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,820.35,639.98
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,840.03,654.7
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,849.59,662.9
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,864.21,675.15
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,864.15,675.88
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,860.0,673.79
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,839.32,660.17
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,814.75,642.99
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,775.45,614.18
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,732.99,581.08
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,657.59,525.17
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,580.49,463.61
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,451.17,352.5
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,309.38,87.31
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,132.27,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,7.87,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,16.49,0.0
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,26.46,17.03
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,36.52,26.75
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,43.04,32.88
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,49.61,38.8
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,54.36,42.9
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,63.92,51.1
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,67.15,53.59
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,70.36,55.99
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,72.97,57.85
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,75.53,59.64
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,77.23,60.79
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,78.89,61.92
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,88.81,70.04
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,105.8,68.84
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,166.06,94.17
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,226.62,136.33
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,287.34,186.45
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,346.58,238.02
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,403.01,287.9
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,458.25,336.09
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,509.9,379.72
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,559.3,420.08
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,605.19,457.42
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,648.47,491.72
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,691.82,523.87
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,727.55,549.73
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,757.77,574.8
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,784.31,596.81
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,805.14,612.81
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,822.11,626.36
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,829.12,634.12
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,831.95,639.23
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,824.96,636.68
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,813.87,631.3
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,794.43,620.58
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,766.01,602.97
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,721.55,573.05
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,674.32,539.44
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,594.76,479.92
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,514.26,415.27
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,389.66,308.05
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,251.61,95.42
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,98.25,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,7.87,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,16.55,1.38
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,26.18,17.18
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,35.91,26.62
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,42.14,32.53
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,52.44,41.86
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,57.2,45.98
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,61.93,49.94
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,65.27,52.66
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,68.57,55.3
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,71.26,57.25
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,73.88,59.13
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,83.38,67.06
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,85.6,68.65
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,87.56,70.03
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,106.95,69.18
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,168.12,95.76
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,229.56,139.04
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,290.58,189.76
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,350.7,242.43
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,408.61,294.17
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,465.2,344.17
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,519.28,390.49
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,571.31,433.84
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,618.72,473.24
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,663.42,509.63
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,702.99,541.45
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,739.25,570.24
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,770.03,594.67
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,797.15,614.87
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,817.02,629.83
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,841.7,648.38
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,849.63,654.98
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,853.33,658.89
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,846.07,655.27
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,834.61,648.81
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,810.56,633.74
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,789.15,620.03
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,742.48,587.46
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,693.02,551.32
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,614.81,493.9
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,535.61,431.3
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,407.77,323.12
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,268.38,123.88
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,105.34,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,10.23,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,19.62,4.41
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,31.82,21.73
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,47.29,36.22
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,55.64,44.06
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,63.94,51.58
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,79.36,65.05
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,98.46,81.45
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,115.08,95.55
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,131.31,109.09
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,141.57,117.1
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,155.03,127.74
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,155.35,127.4
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,160.77,131.39
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,168.61,137.41
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,186.4,139.64
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,188.22,121.62
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,233.49,141.64
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,293.96,192.2
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,354.04,245.27
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,412.64,298.32
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,469.89,349.75
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,524.1,397.06
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,576.28,441.52
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,624.57,482.63
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,670.15,520.73
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,711.08,554.59
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,748.77,585.44
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,780.06,610.72
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,807.61,631.54
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,825.9,645.71
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,848.72,663.38
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,857.17,670.27
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,861.38,674.28
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,852.73,669.09
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,839.8,660.89
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,815.68,645.66
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,787.63,627.05
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,744.35,595.42
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,691.84,555.95
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,612.98,494.92
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,533.12,429.43
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,401.91,318.17
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,261.18,135.74
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,100.8,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,10.23,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,19.7,5.82
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,30.89,20.74
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,44.86,33.69
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,52.12,40.45
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,59.4,46.97
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,47.02,35.98
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,41.33,30.83
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,73.46,58.72
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,102.98,83.9
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,132.15,108.37
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,156.65,128.53
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,115.59,93.28
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,87.57,69.2
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,89.04,70.16
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,111.84,70.47
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,171.57,98.4
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,231.82,141.33
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,292.26,191.45
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,351.6,242.89
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,408.0,292.62
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,463.24,340.75
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,515.63,384.93
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,566.01,426.26
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,611.58,463.63
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,654.48,498.06
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,693.04,528.81
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,728.38,556.67
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,756.73,578.99
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,781.35,598.2
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,799.32,611.85
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,813.29,622.87
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,817.6,628.08
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,823.38,634.55
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,813.35,628.94
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,799.33,620.63
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,771.39,602.96
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,739.85,582.17
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,689.34,545.77
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,635.97,505.89
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,553.84,444.27
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,470.56,378.07
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,345.94,273.92
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,216.38,122.4
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,78.05,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,10.62,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,20.26,7.27
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,33.35,22.75
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,46.38,34.78
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,55.64,43.22
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,64.82,51.33
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,58.13,45.38
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,58.78,45.76
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,67.63,53.29
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,76.4,60.68
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,75.73,59.78
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,74.93,58.79
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,81.88,64.41
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,88.77,69.93
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,98.73,78.0
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,108.75,82.19
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,76.61,56.32
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,41.56,28.04
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,104.74,78.36
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,165.91,126.21
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,154.98,117.63
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,143.24,108.47
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,164.8,125.17
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,187.23,142.44
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,211.5,161.39
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,237.25,181.49
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,262.69,201.04
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,281.6,215.55
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,344.26,265.03
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,428.09,329.9
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,465.86,360.3
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,523.32,405.21
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,422.85,329.58
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,316.42,247.57
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,289.83,227.75
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,261.96,206.5
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,238.08,188.89
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,213.43,170.27
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,187.54,149.96
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,160.83,128.48
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,126.13,99.69
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,90.07,69.1
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,49.08,34.2
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,15.55,3.96
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,7.87,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.75,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.51,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.27,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.03,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,26.32,17.63
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,49.83,38.15
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,54.48,42.07
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,59.15,45.97
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,70.8,55.88
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,82.02,65.33
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,73.7,58.01
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,64.69,50.15
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,87.19,69.09
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,108.8,83.12
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,106.54,81.13
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,104.09,79.05
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,121.57,92.88
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,139.5,107.01
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,136.62,104.65
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,133.51,102.15
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,174.05,133.85
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,216.34,166.35
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,203.34,156.18
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,189.48,145.47
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,161.37,123.61
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,132.22,100.76
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,160.58,123.44
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,190.8,147.27
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,197.43,152.73
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,204.79,158.92
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,158.59,122.74
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,111.71,85.5
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,110.42,84.83
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,109.56,84.4
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,96.33,74.07
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,82.92,63.46
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,68.81,51.97
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,54.46,40.09
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,39.8,27.83
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,26.73,16.71
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,16.37,7.74
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
