Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,569.23,453.12
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,462.58,365.67
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,287.76,194.45
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,64.49,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,7.47,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.59,1.34
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,25.64,16.27
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,35.84,25.92
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,42.48,32.05
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,53.24,41.55
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,58.02,45.57
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,62.8,49.44
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,66.12,51.93
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,69.39,54.33
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,72.08,56.3
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,82.55,64.86
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,85.15,66.57
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,87.58,68.13
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,89.19,69.16
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,90.68,70.1
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,122.89,71.73
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,188.08,103.89
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,252.83,150.62
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,317.62,203.79
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,381.25,258.22
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,444.07,311.84
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,504.82,363.5
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,564.07,412.7
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,619.58,457.98
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,672.76,500.37
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,722.35,538.95
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,769.06,574.61
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,810.24,605.69
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,847.89,632.16
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,879.63,653.59
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,907.46,672.6
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,926.12,685.72
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,940.47,696.12
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,948.58,703.1
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,963.91,715.04
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,956.24,711.93
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,944.23,706.17
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,921.94,694.48
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,895.69,679.93
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,852.98,652.64
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,814.73,627.74
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,746.6,582.4
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,677.02,533.24
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,570.75,452.71
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,466.24,367.51
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,297.38,205.16
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,76.27,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,9.05,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,17.44,4.04
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,30.36,20.22
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.34,32.27
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,52.57,40.64
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,59.19,46.42
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,64.56,50.98
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,69.88,55.36
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,71.6,56.41
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,79.48,62.7
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,82.02,64.35
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,84.49,65.94
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,85.19,66.04
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,85.92,66.18
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,96.03,74.2
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,97.54,75.11
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,130.79,76.88
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,193.03,108.35
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,255.79,154.14
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,318.64,206.03
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,380.6,259.03
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,441.2,310.71
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,499.16,359.87
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,555.67,406.73
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,609.17,450.24
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,660.52,491.2
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,707.35,527.43
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,751.39,560.93
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,790.55,590.53
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,826.38,616.39
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,852.4,634.4
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,863.48,642.34
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,865.42,644.27
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,855.5,638.33
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,827.24,620.56
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,784.62,592.56
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,774.7,586.76
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,761.36,578.12
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,732.56,560.59
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,700.87,540.76
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,656.55,510.58
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,610.34,478.26
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,554.27,439.46
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,497.03,397.49
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,415.65,333.84
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,335.68,266.91
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,200.4,139.65
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,9.05,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,17.46,5.59
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,32.13,22.18
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,46.4,35.45
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,57.28,45.35
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,67.91,54.7
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,80.07,65.22
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,91.71,75.07
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,103.04,84.31
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,113.83,92.91
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,117.27,95.32
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,120.67,97.71
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,100.28,80.02
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,87.34,68.74
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,88.29,69.23
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,98.64,77.6
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,135.33,81.15
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,197.19,114.38
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,258.63,160.5
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,320.11,212.33
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,380.45,264.72
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,439.54,315.61
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,496.38,364.08
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,551.83,410.0
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,603.3,450.71
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,652.18,487.96
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,697.75,522.58
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,740.61,554.25
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,785.17,586.11
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,818.29,609.64
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,846.97,628.79
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,871.83,645.29
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,818.06,608.9
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,738.95,553.15
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,816.11,610.08
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,886.84,658.36
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,716.13,541.21
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,528.97,405.9
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,658.89,506.35
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,764.16,583.07
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,698.53,536.59
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,631.32,489.57
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,555.92,436.74
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,480.33,380.95
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,349.8,279.45
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,241.95,190.65
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,147.0,102.67
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,13.88,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,10.62,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,20.28,8.32
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,34.67,23.95
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,48.97,37.0
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,60.78,47.58
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,75.36,60.25
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,91.35,73.98
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,103.89,84.48
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,94.88,76.33
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,80.86,63.99
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,89.59,71.18
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,98.24,78.21
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,131.49,105.51
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,163.2,130.97
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,158.68,126.87
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,153.79,122.63
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,189.52,143.52
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,239.5,179.39
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,236.96,177.78
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,230.19,173.42
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,294.37,218.97
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,377.96,279.05
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,393.21,291.61
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,405.64,302.0
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,437.84,326.43
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,472.18,352.3
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,452.6,338.52
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,417.18,313.09
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,396.4,298.46
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,372.52,281.23
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,455.73,344.17
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,529.3,398.71
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,593.63,446.18
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,640.93,481.65
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,588.18,444.29
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,509.39,388.63
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,442.18,340.2
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,349.92,271.77
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,521.91,407.48
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,671.1,520.75
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,626.21,488.59
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,579.54,456.03
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,567.42,449.46
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,551.86,438.02
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,452.0,360.39
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,355.05,281.06
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,213.18,153.3
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,11.41,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,21.71,10.23
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,36.42,25.55
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,50.99,38.8
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,28.78,19.68
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.37
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,27.47,18.53
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,48.29,36.61
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,65.78,51.47
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,82.29,65.25
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,91.01,72.38
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,99.65,79.41
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,118.35,94.63
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,136.65,109.3
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,143.36,114.5
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,149.98,119.66
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,132.81,100.35
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,114.2,85.49
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,96.44,71.44
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,77.92,56.76
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,103.86,76.97
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,130.15,97.15
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,215.11,161.86
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,305.55,228.62
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,223.02,166.74
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,129.36,95.71
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,266.53,200.55
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,412.0,306.54
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,505.02,374.5
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,609.94,450.0
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,585.54,433.11
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,538.4,401.25
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,685.88,509.25
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,812.34,598.76
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,751.11,557.47
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,669.54,503.22
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,635.58,481.89
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,598.87,457.77
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,347.42,272.75
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,39.47
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,33.86
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,27.93
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,21.71
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,15.37
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,9.54
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,3.67
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,11.41,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,21.67,11.48
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,37.72,28.02
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,53.48,43.01
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,63.81,52.72
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,72.74,60.85
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,89.1,75.45
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,108.34,92.37
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,93.15,78.29
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,87.03,72.42
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,89.44,74.15
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,91.76,75.81
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,100.35,82.95
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,101.04,83.16
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,101.77,83.43
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,102.46,83.69
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,146.57,90.3
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,207.74,127.16
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,270.08,177.29
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,336.37,235.74
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,396.21,290.08
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,455.9,344.04
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,513.74,396.2
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,570.29,446.01
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,623.99,491.51
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,675.9,534.29
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,723.01,573.16
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,767.37,609.06
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,808.18,642.07
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,845.86,670.86
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,876.7,694.04
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,903.81,714.56
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,925.0,730.89
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,942.19,744.49
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,961.48,760.97
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,964.83,766.09
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,960.76,764.94
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,952.5,760.95
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,930.52,747.81
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,904.61,731.71
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,870.43,707.77
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,826.84,676.17
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,760.68,627.16
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,692.98,574.65
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,589.09,489.85
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,486.71,401.63
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,328.34,253.98
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,108.58,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,10.62,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,22.21,12.58
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,32.48,23.62
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,42.77,33.51
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,49.49,39.8
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,56.19,45.81
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,60.72,49.75
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,70.55,58.36
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,74.26,61.23
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,77.87,63.96
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,80.16,65.62
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,82.38,67.21
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,83.75,68.07
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,94.09,76.72
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,95.68,77.9
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,97.14,78.98
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,147.79,87.79
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,212.07,127.02
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,276.54,178.86
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,341.05,235.87
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,403.91,292.61
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,466.2,348.39
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,526.55,402.1
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,585.41,453.25
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,641.41,500.09
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,695.35,544.03
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,744.76,584.09
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,791.28,621.14
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,833.38,653.78
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,872.12,682.16
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,904.52,706.0
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,933.04,727.18
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,955.61,744.28
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,974.05,758.67
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,983.87,767.83
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,989.42,774.24
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,986.51,773.86
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,979.4,770.75
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,971.81,767.82
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,948.44,753.93
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,912.07,730.44
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,872.34,703.84
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,809.14,657.98
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,743.81,608.11
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,655.44,537.08
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,560.26,455.75
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,394.45,305.38
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,167.69,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,10.62,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,22.46,13.28
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,31.3,22.74
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,40.25,31.39
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,49.93,40.38
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,56.21,46.01
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,60.57,49.7
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,64.9,53.25
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,67.83,55.46
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,70.7,57.58
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,80.75,66.12
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,83.59,68.25
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,85.81,69.84
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,87.88,71.29
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,89.38,72.28
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,90.75,73.16
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,146.71,84.15
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,213.01,125.37
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,278.91,178.15
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,344.67,235.51
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,409.21,293.02
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,472.83,349.02
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,534.23,402.57
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,594.03,453.33
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,650.35,499.06
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,704.36,541.56
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,754.59,581.32
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,801.85,618.06
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,843.53,649.25
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,881.64,676.62
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,914.82,700.6
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,944.09,721.98
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,961.59,735.41
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,974.6,746.05
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,983.86,754.03
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,988.87,759.33
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,996.17,766.83
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,987.21,763.25
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,966.12,751.52
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,941.02,736.96
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,901.63,712.26
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,858.87,684.44
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,801.6,644.65
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,735.62,596.08
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,636.04,518.75
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,537.65,437.08
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,374.95,291.62
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,190.88,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.24,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,26.22,16.44
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,37.12,27.49
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,47.98,37.69
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,53.4,42.69
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,58.95,47.54
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,63.69,51.49
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,68.37,55.26
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,76.88,62.32
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,79.68,64.28
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,82.17,66.08
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,84.57,67.79
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,86.05,68.73
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,87.46,69.6
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,97.53,77.86
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,98.57,78.41
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,155.01,90.29
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,218.23,130.17
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,281.17,180.63
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,344.11,235.48
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,405.44,290.36
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,465.66,343.78
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,523.89,395.11
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,580.65,444.03
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,633.67,487.9
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,684.42,528.76
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,731.64,566.97
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,776.06,602.31
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,815.23,633.07
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,851.0,659.39
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,880.66,681.12
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,906.52,700.18
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,927.18,715.86
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,943.82,728.84
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,962.74,743.4
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,965.78,746.83
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,958.22,743.26
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,946.45,736.88
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,923.55,723.52
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,896.78,707.29
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,860.17,683.54
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,814.28,652.25
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,747.38,603.64
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,678.99,551.74
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,573.14,467.69
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,468.58,380.11
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,317.84,245.95
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,143.18,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,14.68,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,28.92,18.32
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,42.61,31.44
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,56.07,43.74
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,63.28,50.26
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,73.49,59.15
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,60.48,47.54
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,59.13,46.11
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,101.97,82.83
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,135.4,110.88
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,147.71,120.66
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,159.69,130.08
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,181.48,147.58
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,202.31,164.1
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,202.44,163.46
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,212.67,171.15
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,241.8,178.61
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,270.39,194.64
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,286.84,196.2
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,337.73,229.83
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,392.09,283.64
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,426.4,317.12
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,486.97,363.16
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,567.0,426.17
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,618.51,467.15
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,668.15,505.47
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,713.02,540.2
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,755.19,572.11
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,792.93,599.2
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,827.48,622.27
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,867.37,649.78
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,893.19,667.66
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,909.89,679.6
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,922.42,688.89
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,926.73,694.16
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,926.82,696.81
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,916.12,691.17
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,909.16,688.34
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,883.27,672.75
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,853.8,654.63
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,807.63,624.67
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,758.62,591.95
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,688.63,543.74
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,617.08,492.03
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,507.58,407.36
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,408.74,326.69
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,244.18,186.33
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.69,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
