Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,12.18,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,24.79,15.62
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,33.09,24.01
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,41.51,32.05
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,46.91,37.08
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,56.64,45.82
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,60.91,49.48
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,65.16,53.01
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,68.07,55.29
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,70.93,57.51
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,81.11,66.14
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,83.88,68.21
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,85.21,69.03
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,86.43,69.77
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,87.93,70.75
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,89.67,71.96
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,154.51,87.49
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,220.18,130.99
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,285.67,185.35
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,351.07,244.0
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,415.28,302.32
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,478.53,359.07
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,539.26,413.11
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,598.41,464.42
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,654.7,511.21
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,708.69,554.78
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,758.31,594.78
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,804.97,631.66
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,846.88,661.87
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,885.32,688.54
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,918.47,712.37
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,947.74,733.44
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,968.14,748.3
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,984.26,760.31
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,994.56,769.52
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,1000.6,775.95
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,997.28,774.48
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,989.75,770.27
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,983.32,767.29
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,961.09,753.88
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,924.31,728.55
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,884.21,700.37
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,822.47,656.6
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,758.63,609.06
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,670.37,540.24
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,575.87,461.97
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,417.44,325.46
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,241.79,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,13.01,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,26.52,17.49
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,35.21,26.14
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,43.97,34.41
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,49.62,39.54
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,59.82,48.54
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,64.33,52.24
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,68.78,55.78
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,72.13,58.29
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,75.37,60.66
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,77.35,62.03
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,87.65,70.58
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,90.42,72.59
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,92.98,74.43
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,94.21,75.14
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,98.9,78.79
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,162.86,93.2
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,227.19,135.76
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,290.3,186.93
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,353.32,241.62
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,415.37,295.82
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,476.31,348.12
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,534.68,397.82
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,591.51,444.94
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,644.24,486.98
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,694.44,525.9
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,741.27,562.47
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,785.24,596.3
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,823.32,625.02
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,857.84,649.84
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,886.31,670.29
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,910.92,688.25
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,928.93,702.22
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,955.26,722.12
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,961.54,728.16
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,963.54,731.66
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,954.53,727.86
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,941.31,721.37
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,917.39,707.61
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,897.25,696.49
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,854.59,669.42
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,809.02,639.65
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,741.93,592.85
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,673.33,542.73
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,573.27,465.68
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,474.32,384.91
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,329.56,259.74
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,165.32,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,59.48,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,16.29,1.29
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,32.08,22.2
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,45.31,34.88
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,58.4,47.04
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,72.26,59.45
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,87.75,72.97
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,106.76,89.38
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,122.15,102.33
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,125.19,104.17
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,126.93,104.89
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,147.27,121.63
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,161.79,133.2
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,126.87,102.94
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,103.59,82.74
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,147.83,119.59
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,204.31,165.82
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,234.18,168.22
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,263.79,184.24
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,295.41,201.08
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,352.63,242.21
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,414.1,297.9
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,465.6,342.48
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,519.21,384.86
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,583.68,436.09
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,635.4,476.62
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,684.96,514.47
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,697.96,524.2
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,691.15,518.9
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,744.16,559.87
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,801.56,603.34
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,817.22,615.51
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,828.67,625.01
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,855.4,646.25
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,878.71,664.82
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,786.18,600.39
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,674.01,520.44
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,661.77,514.41
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,646.86,505.86
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,521.39,411.99
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,371.47,296.39
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,338.93,272.39
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,305.35,246.63
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,268.52,218.45
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,230.48,188.32
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,183.01,148.99
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,117.28,93.53
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,67.75,49.69
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,17.34,3.66
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,33.92,23.38
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,48.81,37.33
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,63.35,50.68
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,73.78,59.99
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,88.67,72.96
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,76.65,62.21
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,62.87,49.9
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,106.2,87.35
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,145.84,120.94
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,165.05,136.87
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,183.65,152.18
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,191.31,157.88
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,198.58,163.26
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,193.48,158.6
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,203.52,159.11
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,224.41,169.63
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,278.11,204.68
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,300.81,211.85
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,358.85,252.21
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,416.77,303.0
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,476.54,354.75
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,533.65,404.31
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,589.48,451.5
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,642.69,494.6
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,694.19,535.14
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,740.59,571.87
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,784.23,605.79
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,823.96,636.03
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,860.49,662.53
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,890.45,684.07
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,916.65,703.05
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,936.56,717.72
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,952.46,729.77
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,972.2,745.78
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,975.65,750.59
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,971.12,749.09
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,962.45,744.93
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,940.47,731.73
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,914.64,716.36
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,876.38,690.78
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,842.34,667.8
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,779.46,623.36
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,715.02,575.76
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,621.28,502.92
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,528.57,426.56
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,303.39,240.68
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,39.21,3.87
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,14.96,3.92
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,30.46,21.22
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,38.55,29.14
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,46.72,36.76
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,52.93,42.33
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,59.07,47.63
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,63.11,51.0
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,72.55,59.07
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,76.04,61.67
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,79.41,64.12
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,81.5,65.57
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,83.5,66.94
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,85.2,68.06
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,96.15,77.07
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,97.46,77.83
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,111.62,75.23
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,173.85,100.39
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,236.59,143.69
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,298.54,194.63
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,360.39,248.38
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,421.46,301.37
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,481.59,352.42
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,538.66,400.13
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,594.2,445.03
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,646.46,485.31
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,696.35,522.4
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,742.44,556.67
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,785.7,588.08
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,822.95,613.39
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,856.7,635.03
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,885.42,655.07
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,910.38,672.79
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,939.65,693.52
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,953.06,703.96
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,959.38,710.13
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,961.48,713.82
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,952.43,711.47
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,939.21,706.47
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,914.91,693.85
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,894.62,683.94
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,851.28,656.47
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,805.08,626.44
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,738.67,582.6
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,670.72,535.34
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,571.19,460.4
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,472.62,381.61
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,331.36,262.39
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,180.78,55.01
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,64.52,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,10.27,1.39
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,20.61,12.16
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,34.54,24.85
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,48.03,37.03
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,62.73,50.03
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,77.27,62.64
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,91.37,74.6
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,105.34,86.25
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,104.78,85.1
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,103.88,83.69
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,115.16,92.94
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,126.32,102.03
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,122.19,98.07
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,117.81,93.97
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,113.22,89.93
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,108.57,82.02
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,169.55,129.42
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,230.34,175.51
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,185.33,140.54
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,134.4,100.96
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,131.46,98.51
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,128.34,95.88
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,117.32,87.29
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,105.78,78.25
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,112.66,83.68
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,119.76,89.3
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,140.67,105.74
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,162.19,122.63
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,134.92,101.17
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,106.98,79.14
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,99.12,73.09
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,91.16,66.94
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,103.01,76.43
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,115.25,86.25
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,91.38,67.54
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,48.96
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,117.63,89.11
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,174.04,134.3
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,170.8,132.52
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,168.02,131.18
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,147.19,114.99
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,126.2,98.41
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,104.22,80.74
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,81.87,62.39
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,60.9,44.98
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,38.72,26.29
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.84,11.83
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.82
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.63
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,10.44
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,24.39,15.85
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,30.55,21.17
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,44.81,33.54
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,59.14,45.83
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,75.36,59.6
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,91.07,72.79
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,63.5,49.01
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,23.42
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,64.37,49.36
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,93.5,73.68
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,101.38,80.1
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,109.3,82.67
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,118.08,89.28
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,127.21,96.12
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,146.91,111.45
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,167.2,127.26
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,177.44,135.0
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,187.98,142.96
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,188.75,143.6
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,189.44,144.19
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,214.71,163.6
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,240.89,183.55
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,250.88,190.97
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,261.24,198.69
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,274.0,208.29
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,302.1,229.49
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,378.27,288.52
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,479.06,364.84
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,408.07,311.8
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,352.14,269.6
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,439.7,339.05
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,508.3,393.71
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,356.32,277.87
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,202.88,157.05
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,302.33,238.95
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,406.51,322.9
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,376.93,300.79
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,346.01,277.71
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,534.98,431.41
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,678.81,540.56
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,590.25,470.96
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,502.53,399.73
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,362.66,283.78
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,210.3,91.52
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,77.33,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,7.08,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,20.5,9.91
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,34.2,23.93
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,46.19,35.01
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,55.82,43.75
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,59.84,47.29
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,64.05,50.81
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,68.17,54.03
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,72.24,57.11
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,78.28,61.82
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,78.49,61.52
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,80.63,62.98
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,82.68,64.37
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,91.25,71.2
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,91.24,70.86
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,92.45,71.54
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,116.32,70.86
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,179.07,99.01
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,242.85,143.66
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,306.69,196.06
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,370.44,250.97
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,432.97,305.29
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,494.67,358.04
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,553.61,407.35
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,610.97,454.01
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,665.54,496.43
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,717.9,535.94
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,765.75,571.9
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,810.65,604.93
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,851.12,632.67
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,888.17,657.89
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,920.01,679.57
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,948.04,698.75
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,967.25,712.17
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,982.28,723.04
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,991.5,731.36
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,996.56,737.18
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,992.82,735.94
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,984.99,732.24
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,977.51,729.55
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,953.85,716.0
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,916.32,693.41
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,875.58,668.15
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,815.09,630.53
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,760.35,594.9
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,664.19,524.87
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,569.26,451.13
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,422.09,331.1
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,267.69,131.98
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,102.49,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,73.23,59.51
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,129.42,108.24
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,144.86,120.94
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,159.86,133.13
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,93.99,76.15
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.71
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,68.3,53.65
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,121.32,98.9
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,103.9,83.8
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,85.8,65.09
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,114.09,87.73
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,142.65,110.26
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,233.18,174.53
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,372.49,278.8
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,409.72,310.34
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,457.0,349.86
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,459.04,355.25
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,443.47,344.93
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,325.95,254.79
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,179.33,138.93
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,170.2,131.93
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,160.72,124.49
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,154.5,119.65
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,148.06,114.62
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,380.88,302.89
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,628.57,494.47
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,467.81,370.13
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,295.01,232.87
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,367.97,293.89
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,467.99,375.13
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,426.71,343.88
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,360.02,292.45
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,598.65,491.22
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,821.42,668.46
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,772.29,632.0
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,729.2,600.85
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,660.27,548.45
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,590.87,493.97
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,507.84,426.23
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,426.04,356.22
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,299.6,244.63
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,146.21,79.08
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,51.43,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,10.23,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,21.39,12.07
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,32.41,23.44
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,39.46,30.25
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,46.58,36.85
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,55.71,45.01
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,60.93,49.43
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,64.31,52.09
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,67.67,54.66
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,70.4,56.51
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,80.86,65.03
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,83.58,67.0
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,86.12,68.82
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,87.77,69.89
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,89.27,70.84
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,90.5,71.72
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,121.3,73.03
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,185.83,105.18
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,250.93,153.08
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,315.43,207.74
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,379.71,264.56
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,442.6,319.81
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,504.5,373.05
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,563.99,423.57
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,621.87,471.36
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,676.7,514.71
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,729.22,555.04
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,777.4,592.08
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,822.59,626.03
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,863.05,654.34
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,899.99,680.18
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,931.05,701.68
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,958.19,720.57
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,976.19,733.76
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,989.94,744.33
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,998.59,751.33
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,1003.06,755.76
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,997.83,753.89
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,1001.05,758.03
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,980.45,746.29
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,955.97,732.04
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,917.75,708.09
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,876.31,681.42
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,815.57,639.97
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,761.19,601.21
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,669.24,532.62
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,578.21,460.56
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,434.18,343.38
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,285.86,165.42
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,109.62,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
