Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,52.15,40.54
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,57.94,45.51
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,62.31,49.09
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,72.09,57.26
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,75.23,59.47
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,78.29,61.59
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,80.67,63.12
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,82.93,64.53
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,84.29,65.46
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,95.13,74.27
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,96.85,75.33
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,98.34,76.23
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,124.41,75.87
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,184.6,104.07
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,245.33,146.66
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,306.35,195.77
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,366.3,246.62
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,425.99,297.35
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,483.97,345.9
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,541.1,392.44
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,596.45,436.26
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,650.37,477.66
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,700.67,514.69
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,748.79,549.13
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,793.32,581.41
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,835.04,610.3
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,871.29,634.7
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,904.13,656.9
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,932.05,677.83
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,956.27,696.6
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,972.93,709.34
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,985.63,719.77
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,991.39,725.43
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,1007.06,737.82
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,999.77,735.87
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,988.49,731.64
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,966.66,720.58
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,941.19,707.14
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,903.49,683.92
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,870.28,663.52
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,813.08,627.06
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,754.26,588.15
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,671.11,528.43
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,588.34,465.96
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,470.43,374.44
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,357.45,279.36
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,181.08,71.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,31.79,21.66
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,48.73,37.23
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,65.37,52.26
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,81.09,66.15
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,94.88,78.02
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,105.58,86.94
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,115.95,95.4
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,127.33,104.56
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,138.29,113.25
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,155.59,127.17
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,173.74,141.62
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,168.66,136.95
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,173.8,140.84
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,142.17,114.08
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,107.83,85.16
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,147.28,112.35
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,187.09,142.97
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,184.85,140.68
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,182.14,138.23
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,234.57,178.42
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,278.08,211.38
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,350.86,264.95
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,443.24,333.04
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,492.68,370.42
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,555.83,418.2
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,484.67,366.32
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,390.05,295.11
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,326.27,247.87
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,247.57,188.28
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,209.55,159.44
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,170.51,129.4
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,216.66,165.54
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,265.34,203.22
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,534.89,412.34
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,780.28,592.35
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,664.86,507.74
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,542.47,417.49
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,742.95,571.72
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,906.2,690.84
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,879.37,672.87
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,849.22,653.96
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,806.13,625.68
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,760.39,595.08
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,689.46,545.68
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,628.56,502.3
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,546.83,441.09
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,466.68,378.34
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,360.0,290.97
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,238.43,187.76
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,120.65,53.05
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.3,4.96
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,32.3,21.67
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,43.5,31.98
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,54.64,41.94
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,61.65,48.07
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,71.95,56.81
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,99.1,79.75
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,125.99,102.01
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,139.07,112.34
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,151.76,122.21
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,159.44,127.86
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,166.77,133.2
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,181.46,144.75
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,203.16,161.91
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,211.49,167.87
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,219.08,173.24
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,233.68,173.19
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,258.08,188.4
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,250.93,167.93
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,303.53,196.96
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,359.91,244.93
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,416.37,293.15
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,470.82,339.13
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,526.27,385.09
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,578.89,427.73
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,630.24,468.21
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,677.6,503.94
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,722.74,537.07
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,765.02,568.39
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,804.65,596.93
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,837.74,619.61
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,867.46,639.99
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,892.42,657.19
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,927.91,681.52
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,940.58,690.85
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,949.2,697.8
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,952.1,702.03
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,951.07,703.83
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,937.66,696.42
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,929.02,692.45
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,903.8,676.78
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,875.28,658.95
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,833.36,632.01
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,788.83,602.91
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,728.22,562.36
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,666.07,519.41
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,573.46,452.0
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,492.16,390.14
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,384.26,304.9
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,281.78,218.13
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,149.51,72.33
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,47.61,35.54
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,60.74,47.24
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,73.97,58.84
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,89.23,71.96
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,106.56,86.45
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,125.24,101.83
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,137.71,111.72
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,155.21,125.68
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,164.76,132.9
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,171.14,137.46
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,138.57,110.03
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,109.73,85.82
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,108.82,84.71
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,107.87,83.57
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,137.4,85.58
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,201.07,121.18
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,255.9,160.76
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,311.62,206.1
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,366.34,253.06
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,421.23,300.4
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,474.9,345.52
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,528.57,389.57
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,580.27,431.66
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,630.88,471.87
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,585.36,438.56
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,497.82,371.79
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,511.26,382.09
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,523.28,390.96
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,515.81,385.9
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,505.81,379.01
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,475.35,357.3
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,459.03,345.75
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,495.29,373.65
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,511.77,387.18
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,501.78,381.6
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,490.45,375.13
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,502.23,386.08
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,512.91,396.28
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,448.02,348.27
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,381.64,298.4
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,399.06,314.63
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,414.2,328.9
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,359.14,286.63
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,305.71,244.71
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,296.99,239.21
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,286.8,231.4
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,202.21,161.18
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,114.59,87.06
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,56.71,26.46
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.05,34.6
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,56.35,44.0
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,66.47,53.0
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,73.4,59.0
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,75.85,60.83
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,78.47,62.74
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,81.26,64.76
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,83.98,66.69
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,91.18,72.27
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,91.36,71.88
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,92.38,72.36
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,93.3,72.77
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,102.41,79.81
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,102.43,79.32
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,137.6,81.46
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,198.26,112.39
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,258.83,155.78
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,320.08,205.29
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,381.07,257.1
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,441.79,308.64
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,501.07,357.42
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,559.96,404.42
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,615.85,448.63
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,670.21,490.4
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,722.07,528.2
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,771.81,563.4
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,816.94,596.57
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,859.12,625.8
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,897.28,650.99
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,932.04,673.93
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,960.14,691.65
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,984.39,706.9
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,1001.88,718.41
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,1015.3,727.53
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,1021.2,730.28
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,1023.01,730.48
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,1015.76,725.75
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,1018.08,727.16
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,997.69,714.3
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,973.61,699.39
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,935.67,676.49
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,894.66,651.46
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,845.51,621.02
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,788.15,584.13
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,706.01,528.81
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,624.23,471.0
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,505.97,385.63
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,392.44,296.8
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,208.99,117.15
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.07,23.92
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,43.98,33.13
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,56.41,44.26
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,63.16,50.1
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,69.81,55.63
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,73.94,58.79
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,78.0,61.82
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,81.01,64.01
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,83.9,66.09
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,85.59,67.14
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,94.53,74.27
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,95.59,74.76
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,96.52,75.17
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,97.15,75.36
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,97.64,75.44
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,133.1,78.58
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,199.26,115.55
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,257.16,157.8
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,315.26,205.41
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,372.19,254.32
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,428.87,303.1
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,483.76,349.91
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,537.65,394.83
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,589.48,436.78
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,640.01,476.66
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,694.29,516.86
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,739.0,549.35
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,780.26,579.78
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,818.59,607.64
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,847.29,627.96
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,871.68,644.76
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,893.61,659.97
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,911.73,672.71
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,920.24,679.14
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,914.48,676.21
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,560.95,427.75
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,129.87,96.59
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,278.57,215.02
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,451.75,347.27
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,413.56,319.52
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,350.02,273.12
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,203.88,159.59
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.23
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,49.06,34.61
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,40.56,27.81
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,166.93,134.09
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,290.62,233.53
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,206.99,164.45
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,120.47,91.93
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,59.84,32.08
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,20.84,10.11
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,36.6,25.33
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,54.09,40.88
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,71.12,55.79
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,73.74,58.15
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,78.07,61.79
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,79.73,62.9
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,81.15,63.74
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,93.31,73.61
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,105.35,83.24
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,116.33,91.88
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,127.2,100.35
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,148.04,117.12
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,168.43,133.38
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,148.54,116.66
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,127.37,99.04
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,112.18,82.58
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,96.13,70.02
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,189.92,141.21
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,286.13,212.92
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,196.39,145.99
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,90.05,64.92
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,90.96,65.51
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,91.89,66.06
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,126.44,92.72
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,161.8,119.84
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,274.23,205.06
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,392.31,292.5
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,321.37,240.0
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,235.67,175.95
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,430.88,324.16
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,634.25,471.88
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,554.28,414.16
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,463.7,348.48
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,502.45,378.14
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,521.48,393.29
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,409.18,310.6
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,315.59,240.01
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,427.66,327.63
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,517.77,397.06
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,480.57,370.73
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,441.83,343.47
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,458.86,359.32
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,496.62,389.9
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,392.13,310.42
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,297.5,236.22
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,253.34,201.87
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,207.2,164.75
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,128.07,99.47
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,37.58,24.33
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.13
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,7.08,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,23.2,12.67
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,39.09,28.34
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,51.12,39.52
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,63.0,50.27
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,71.76,57.98
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,80.38,65.33
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,85.83,69.61
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,92.9,75.17
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,96.52,77.82
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,99.97,80.29
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,100.36,80.01
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,100.75,79.76
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,101.64,80.09
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,102.39,80.32
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,154.59,122.85
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,223.62,177.92
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,177.78,121.35
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,201.85,118.91
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,280.74,187.94
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,342.38,244.78
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,367.39,258.14
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,433.85,306.34
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,489.71,351.52
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,545.77,395.17
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,598.74,436.18
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,650.43,474.78
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,699.57,509.28
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,746.83,541.15
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,790.42,571.62
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,831.32,599.0
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,867.25,622.77
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,899.93,644.5
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,926.53,661.08
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,949.48,675.4
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,967.27,687.35
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,981.23,697.11
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,1000.19,709.37
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,1001.03,710.46
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,995.69,708.12
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,986.45,703.61
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,965.34,693.21
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,940.64,680.68
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,905.71,660.21
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,875.21,642.45
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,820.26,609.27
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,763.63,573.95
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,687.17,523.71
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,610.84,470.49
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,498.97,388.49
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,391.11,303.11
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,233.42,150.79
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,42.14,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.0,11.9
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,34.92,24.55
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,44.43,33.37
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,56.22,43.93
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,47.66,36.41
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,35.47
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,89.48,72.36
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,128.72,105.49
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,139.07,113.82
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,154.75,126.6
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,173.28,141.37
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,182.11,147.95
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,195.58,158.59
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,199.44,161.29
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,194.47,156.53
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,204.96,164.43
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,225.07,171.09
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,267.44,201.5
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,290.0,215.53
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,335.82,248.2
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,324.86,243.17
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,312.54,236.12
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,293.01,221.87
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,274.2,207.93
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,336.27,254.99
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,408.73,309.27
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,493.71,372.78
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,593.15,445.96
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,472.03,357.81
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,327.82,249.22
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,462.06,352.6
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,593.45,450.99
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,667.99,507.43
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,728.62,554.05
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,832.09,632.56
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,925.79,702.64
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,923.46,701.53
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,917.27,698.53
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,875.33,671.03
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,820.37,633.99
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,833.59,646.38
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,833.7,648.89
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,769.26,604.21
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,716.46,567.61
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,654.64,523.92
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,592.22,478.29
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,511.44,415.73
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,411.88,336.64
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,315.53,257.24
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,222.26,177.18
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,125.63,82.7
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.76
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,12.19
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,79.24,65.05
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,129.28,108.54
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,81.68,66.51
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,25.26,16.7
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,48.42,36.9
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,56.95
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,48.12,36.31
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,24.61,15.79
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,32.36,22.42
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,29.01
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,148.1,115.0
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,229.8,178.92
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,194.06,150.8
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,133.07,102.49
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,220.01,171.14
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,313.72,243.93
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,274.12,213.44
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,231.57,180.43
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,317.38,247.7
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,413.47,321.8
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,419.54,326.63
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,424.65,330.95
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,403.47,314.93
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,379.23,296.45
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,239.96,187.82
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.34,68.75
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,136.06,105.19
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,182.58,142.71
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,291.27,229.37
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,396.0,310.84
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,293.66,231.09
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,173.54,135.68
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,191.6,150.93
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,211.18,167.26
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,168.49,133.29
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,125.48,98.52
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,129.71,102.58
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,135.06,107.52
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,115.62,91.81
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,96.04,75.72
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,339.6,284.98
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,540.44,443.65
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,435.87,356.83
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,336.17,271.88
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,208.57,145.61
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,35.77,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,5.9,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.43,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,22.96,13.51
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,36.63,26.84
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,44.12,33.95
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,51.68,40.82
