Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,73.14,57.59
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,78.82,62.27
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,67.86,52.59
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,71.09,55.02
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,79.2,61.63
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,87.25,68.15
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,94.89,74.13
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,102.47,80.01
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,108.63,84.85
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,114.73,89.63
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,179.47,141.74
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,225.21,168.3
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,249.04,182.48
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,273.51,199.58
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,297.31,216.96
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,321.78,235.33
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,346.75,254.96
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,371.4,274.09
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,289.39,214.65
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,182.22,134.73
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,217.39,161.48
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,253.5,188.54
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,266.39,198.21
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,279.62,208.2
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,263.28,196.16
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,246.14,183.53
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,298.83,222.78
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,344.99,256.62
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,246.79,184.29
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,163.9,121.93
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,274.68,207.06
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,383.16,288.41
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,582.98,439.66
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,763.92,571.76
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,674.22,507.95
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,604.97,458.39
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,742.32,564.52
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,862.2,653.18
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,822.97,627.24
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,781.17,600.22
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,716.37,556.83
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,662.54,520.34
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,589.83,467.57
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,518.05,413.61
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,428.58,343.97
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,342.59,273.58
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,221.12,172.52
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,115.44,67.47
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,37.68,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,11.8,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,22.48,11.44
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,37.31,25.9
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,52.1,39.23
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,60.63,46.87
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,67.77,53.03
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,88.73,70.94
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,109.37,88.28
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,123.21,99.45
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,132.09,106.3
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,114.78,91.27
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,100.94,79.28
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,138.58,109.92
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,178.75,142.04
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,200.88,159.46
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,211.89,167.88
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,192.24,151.46
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,179.45,129.74
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,224.85,159.9
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,265.37,196.58
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,278.66,206.08
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,291.59,215.51
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,329.31,242.96
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,371.41,273.79
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,425.36,312.23
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,494.4,362.34
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,507.19,372.77
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,518.38,381.44
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,563.17,414.83
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,613.54,451.95
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,617.36,454.64
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,617.16,454.45
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,549.56,406.0
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,468.55,347.11
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,449.29,333.78
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,428.17,318.85
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,567.88,424.16
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,714.68,530.99
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,783.41,582.16
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,831.49,619.75
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,623.49,470.96
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,388.26,295.49
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,363.55,279.21
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,337.92,261.34
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,308.35,239.49
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,278.25,216.98
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,247.67,194.29
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,216.5,170.65
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,179.18,141.06
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,141.27,110.39
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,91.26,69.49
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,56.01,39.96
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,32.13,19.93
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,10.65,1.15
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.51,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,7.87,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,15.25,5.98
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,31.7,21.08
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,47.64,35.26
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,62.07,47.91
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,76.68,60.43
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,88.44,70.25
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,102.96,82.17
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,117.75,94.09
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,132.97,106.18
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,116.31,91.98
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,100.41,78.5
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,108.69,85.08
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,116.89,91.56
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,161.16,127.4
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,187.76,148.5
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,180.74,142.21
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,157.35,117.39
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,193.73,144.62
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,230.88,172.15
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,225.65,167.74
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,219.4,162.74
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,186.33,137.87
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,150.86,111.05
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,186.07,137.81
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,222.04,164.87
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,313.96,233.35
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,415.99,307.89
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,345.8,256.15
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,262.62,194.42
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,359.51,266.69
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,457.99,338.38
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,431.98,319.48
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,403.14,298.78
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,406.29,301.7
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,409.22,304.41
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,403.73,301.03
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,397.67,297.32
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,325.75,244.55
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,231.47,173.96
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,219.23,165.32
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,206.85,156.37
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,153.34,115.33
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,100.38,74.03
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,124.39,93.51
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,151.56,115.45
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,130.65,99.34
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,109.65,82.95
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,91.23,68.52
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,72.4,53.46
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,54.68,39.02
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,36.22,23.75
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,22.15,11.96
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,9.88,0.84
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.3,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,8.34,1.51
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,11.77,4.52
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,15.21,7.49
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,63.35,48.8
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,104.2,83.23
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,114.18,91.1
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,120.59,95.92
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,84.94,65.89
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,43.77,31.25
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,50.38,36.68
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,57.01,42.08
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,61.33,45.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,65.67,49.0
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,69.24,51.72
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,72.58,51.71
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,152.37,106.43
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,258.85,177.77
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,315.1,221.5
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,356.49,255.17
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,389.87,280.05
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,445.39,322.72
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,481.92,352.44
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,529.09,389.35
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,556.81,412.12
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,568.92,422.34
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,361.75,272.34
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,112.01,81.39
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,446.45,341.76
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,794.17,596.0
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,826.51,618.05
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,855.88,639.26
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,726.04,542.53
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,549.27,409.73
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,343.6,259.33
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,143.17,105.97
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,355.24,271.19
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,550.9,418.13
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,385.72,294.46
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,177.07,133.72
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,265.28,204.41
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,340.82,264.38
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,516.69,403.12
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,663.96,516.26
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,570.55,448.36
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,505.71,400.48
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,440.51,351.23
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,376.2,301.11
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,281.0,225.65
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,206.55,164.0
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,124.85,95.16
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,19.47,7.48
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.54,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,6.82,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,14.45,6.56
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,13.38
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,31.32,21.51
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,40.56,29.57
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,25.17,16.21
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,9.89,2.92
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,28.66,19.05
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,47.56,35.04
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,69.59,53.55
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,90.06,70.56
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,98.73,77.39
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,107.32,84.12
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,146.68,116.03
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,183.99,145.75
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,193.33,152.59
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,203.32,152.7
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,216.63,161.68
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,247.7,184.39
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,261.07,193.77
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,274.94,203.69
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,269.46,199.94
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,271.37,201.61
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,267.79,198.52
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,274.04,202.79
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,218.53,161.52
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,157.52,115.68
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,171.25,126.18
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,185.24,136.74
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,175.98,129.75
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,166.37,122.52
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,218.91,162.03
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,273.56,202.31
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,433.12,319.1
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,571.29,415.16
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,616.88,446.44
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,685.18,492.31
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,819.65,584.47
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,941.7,662.26
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,936.03,656.76
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,926.79,650.94
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,762.59,550.12
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,585.17,432.22
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,708.86,524.56
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,812.33,595.67
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,760.0,563.67
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,705.98,531.24
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,630.36,481.12
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,566.1,436.88
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,476.87,372.44
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,391.0,306.85
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,284.23,220.1
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,179.56,118.7
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,56.46,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,13.38,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,25.15,13.91
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,39.59,27.9
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,53.99,40.88
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,63.57,49.41
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,73.06,57.57
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,80.48,63.73
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,87.75,69.59
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,100.96,80.35
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,123.81,98.98
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,146.97,117.55
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,166.39,132.78
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,177.95,141.45
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,178.85,141.46
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,185.64,146.52
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,192.01,151.24
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,187.31,146.84
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,197.07,147.06
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,160.33,104.53
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,226.47,136.01
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,272.97,186.09
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,319.0,233.54
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,355.85,256.9
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,429.35,309.34
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,460.84,334.41
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,475.83,346.36
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,515.83,376.14
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,558.73,407.72
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,638.1,467.99
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,732.93,539.06
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,773.3,568.09
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,810.93,595.08
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,843.5,617.65
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,872.84,637.63
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,897.06,654.26
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,917.78,668.68
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,927.49,675.95
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,933.19,680.82
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,935.02,684.39
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,942.41,691.87
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,932.76,686.77
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,919.62,679.61
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,792.41,595.54
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,650.74,495.92
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,733.11,559.46
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,795.28,604.87
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,742.61,570.11
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,678.82,527.2
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,614.59,482.7
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,550.66,436.51
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,461.78,368.97
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,376.15,300.25
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,270.93,212.03
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,149.23,100.32
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,50.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.99,9.19
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,34.39,23.53
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,49.35,36.93
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,64.48,50.3
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,79.44,63.29
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,80.02,63.57
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,81.65,64.65
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,104.7,83.78
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,125.87,100.98
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,139.66,112.03
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,152.64,122.33
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,172.19,137.64
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,193.11,153.85
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,197.74,157.11
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,211.86,168.03
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,217.57,171.84
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,244.01,182.37
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,257.53,185.55
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,285.69,200.03
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,320.57,230.16
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,327.59,239.45
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,308.0,227.12
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,263.99,195.9
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,297.88,220.65
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,334.23,246.82
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,432.37,318.4
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,547.46,401.06
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,528.7,387.53
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,499.4,366.45
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,530.83,389.64
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,563.24,413.16
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,663.9,486.29
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,773.23,563.39
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,849.93,618.93
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,914.37,663.44
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,749.19,549.24
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,526.41,388.44
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,686.48,508.51
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,850.72,624.29
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,897.6,656.52
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,929.43,678.05
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,908.77,666.22
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,884.95,652.87
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,845.81,629.72
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,804.14,604.53
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,752.49,571.8
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,699.17,537.06
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,617.0,480.3
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,546.77,430.2
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,459.33,364.93
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,375.04,298.23
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,267.62,209.27
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,145.47,99.17
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,47.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.65,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.07,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,7.59,1.02
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.12,2.36
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,10.66,3.69
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,40.2,29.3
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,69.69,54.27
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,61.91,47.4
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,53.82,40.39
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,128.14,102.0
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,191.95,152.51
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,169.88,134.56
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,145.72,115.08
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,168.11,132.88
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,210.55,154.7
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,209.59,139.31
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,231.93,145.98
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,278.94,181.82
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,328.96,222.61
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,380.92,266.62
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,434.45,311.41
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,484.56,352.15
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,533.21,391.35
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,581.64,429.48
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,629.4,465.86
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,675.39,500.35
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,720.03,533.03
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,760.49,561.73
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,798.44,587.66
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,832.12,608.24
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,862.76,626.57
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,887.98,642.42
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,909.85,656.06
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,940.11,675.64
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,952.38,683.66
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,957.11,687.21
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,958.14,688.65
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,953.32,687.23
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,944.9,683.74
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,925.42,673.93
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,902.62,662.06
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,877.2,648.38
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,842.47,628.27
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,794.0,598.22
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,743.84,566.29
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,669.69,515.26
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,595.45,462.42
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,500.26,393.24
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,417.86,329.97
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,306.51,239.67
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,202.13,141.03
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,65.71,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,6.29,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,12.17,3.97
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,23.29,14.23
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,34.35,24.16
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,47.5,35.74
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,60.52,47.0
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,83.35,66.57
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,102.43,82.63
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,112.61,90.75
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,119.38,95.9
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,112.96,90.16
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,105.86,83.93
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,121.18,96.2
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,136.28,108.13
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,137.47,108.79
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,138.55,109.4
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,177.56,140.53
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,215.51,162.51
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,231.78,167.64
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,284.07,198.17
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,271.1,195.24
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,240.37,178.47
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,164.64,121.74
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,81.76,58.34
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,82.25,58.76
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,82.77,59.14
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,100.91,73.19
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,119.39,87.47
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,102.37,74.33
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,84.91,60.81
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,68.59,48.15
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,52.16,35.37
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,43.13,28.32
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,34.13,21.28
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,42.64,28.08
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,51.15,34.9
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,38.66,25.08
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,26.23,15.26
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,27.36,16.25
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,28.48,17.24
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,26.52,15.72
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,24.57,14.2
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,35.7,23.31
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,46.85,32.5
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,58.8,42.33
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,71.47,52.77
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,61.87,45.25
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,52.93,38.17
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,43.65,30.62
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,34.39,22.98
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,26.7,16.54
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.05
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.18
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,12.85,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,25.26,14.36
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,39.08,27.67
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,52.68,39.98
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,61.94,48.22
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,71.1,56.09
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,78.21,62.09
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,85.17,67.81
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,91.48,72.74
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,94.87,75.12
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,97.53,77.05
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,100.02,78.83
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,101.84,79.9
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,103.47,80.82
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,103.92,80.97
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,104.21,81.02
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,151.57,119.24
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,210.84,154.6
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,240.57,167.5
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,272.7,187.81
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,280.65,186.56
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,330.18,220.22
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,382.01,263.46
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,434.01,306.3
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,450.79,324.8
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,447.9,324.85
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,516.47,373.94
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,601.0,433.32
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,621.43,447.74
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,634.83,457.71
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,665.72,480.94
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,692.8,501.58
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,725.25,523.46
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,754.73,543.09
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,762.63,550.15
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,767.42,555.4
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,684.2,500.06
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,590.72,436.17
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,589.18,437.61
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,586.24,437.46
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,738.79,549.49
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,853.62,632.83
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,813.68,606.56
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,780.56,585.92
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,644.71,490.37
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,487.16,375.98
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,427.26,334.84
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,390.11,308.74
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,344.69,274.61
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,298.93,239.25
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,245.64,196.88
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,192.43,153.14
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,131.09,101.3
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,54.68,35.49
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,21.35,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.98
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,8.34
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,15.57
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,24.78
