Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,33.9
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,77.3,61.65
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,104.22,84.51
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,123.6,100.64
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,142.53,116.18
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,153.53,124.92
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,164.17,133.31
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,125.83,100.79
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,84.13,65.56
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,154.71,123.97
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,216.57,173.89
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,219.31,175.24
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,223.97,169.87
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,218.65,164.89
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,223.65,168.93
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,228.29,171.99
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,232.73,175.0
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,304.24,227.04
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,384.88,285.62
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,390.34,290.31
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,399.35,297.37
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,450.23,334.53
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,514.92,381.11
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,375.86,280.36
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,206.09,153.6
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,462.07,346.4
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,732.9,533.94
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,663.65,483.17
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,577.19,422.41
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,708.59,518.23
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,849.16,615.45
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,917.73,664.57
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,952.59,688.05
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,958.84,692.96
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,961.47,696.06
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,863.02,633.76
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,701.27,522.93
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,838.86,623.53
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,927.33,681.78
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,898.58,664.2
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,866.94,645.9
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,827.53,622.1
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,780.92,592.83
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,721.19,552.91
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,660.93,511.09
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,577.94,451.05
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,496.88,389.18
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,387.06,301.75
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,284.42,205.65
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,104.06,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,19.72,10.21
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,34.17,23.84
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,48.14,36.55
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,63.17,49.91
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,77.96,62.77
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,88.2,71.54
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,96.63,78.58
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,115.61,94.34
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,138.92,113.43
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,98.37,78.65
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,78.01,61.08
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,80.18,62.6
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,82.19,63.96
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,83.61,64.84
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,84.87,65.58
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,126.63,99.69
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,204.95,150.78
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,226.18,155.91
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,267.17,182.34
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,307.43,214.26
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,345.13,245.41
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,387.94,281.51
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,412.16,302.63
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,462.59,340.36
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,512.78,378.31
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,569.16,422.12
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,635.13,474.11
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,618.52,460.51
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,570.03,422.09
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,598.54,443.25
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,623.06,461.1
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,755.87,559.79
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,868.93,639.32
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,894.4,655.59
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,916.46,670.37
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,846.84,622.67
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,716.82,529.37
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,860.58,636.51
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,952.19,700.06
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,959.68,705.27
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,949.66,699.99
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,705.44,533.71
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,415.83,319.03
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,433.69,336.49
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,449.42,350.72
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,416.97,328.19
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,383.12,304.39
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,343.6,274.84
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,303.23,243.79
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,254.06,204.67
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,204.56,163.94
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,146.37,114.53
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,87.53,61.36
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,30.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.29,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.79,12.68
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,31.64,21.6
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,40.47,29.72
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,55.13,42.7
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,72.93,58.18
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,83.84,67.4
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,94.67,76.35
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,106.43,85.93
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,118.1,95.29
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,143.92,116.33
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,172.34,139.17
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,179.17,144.02
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,185.58,148.54
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,206.32,164.94
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,212.12,169.2
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,201.3,159.82
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,211.96,156.47
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,242.31,169.17
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,266.52,181.8
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,307.46,213.98
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,346.87,246.26
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,389.83,281.1
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,433.96,316.65
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,472.41,347.93
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,497.8,368.9
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,527.48,392.27
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,556.11,414.29
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,594.16,443.37
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,633.11,472.94
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,634.75,474.04
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,631.3,471.28
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,627.61,469.09
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,605.94,454.13
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,573.86,430.95
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,537.95,404.75
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,369.13,280.44
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,199.8,150.98
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,350.32,269.29
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,518.78,397.12
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,501.58,384.94
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,482.98,372.41
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,594.4,460.68
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,702.98,544.94
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,686.62,534.5
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,667.27,522.57
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,630.2,497.37
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,591.15,470.25
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,541.91,433.54
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,491.79,395.14
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,425.16,343.09
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,359.81,289.84
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,275.36,218.33
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,195.42,143.19
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,83.03,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,11.82,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.57,13.24
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.56,23.12
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,45.79,34.18
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,51.76,39.59
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,57.77,44.8
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,62.68,48.91
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,67.53,52.83
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,70.08,54.59
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,72.62,56.3
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,81.35,63.44
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,83.91,65.35
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,84.66,65.62
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,85.37,65.87
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,86.08,66.12
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,96.83,74.66
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,97.2,74.63
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,110.83,71.44
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,195.53,128.98
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,277.36,203.12
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,317.92,229.08
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,356.12,255.13
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,377.62,266.99
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,444.02,316.6
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,474.09,346.22
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,496.33,365.45
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,472.96,349.9
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,430.46,318.9
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,583.3,435.7
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,748.84,560.01
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,791.46,590.89
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,831.39,618.44
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,866.77,642.87
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,898.95,665.11
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,926.02,683.22
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,949.59,698.97
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,966.36,711.04
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,979.44,720.83
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,986.23,727.6
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,989.28,732.06
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,987.05,731.73
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,994.75,738.26
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,978.69,729.51
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,959.19,718.64
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,931.01,700.48
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,899.83,680.23
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,855.97,651.62
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,816.37,625.42
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,755.79,583.5
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,694.59,539.7
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,610.27,479.27
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,527.7,416.63
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,411.39,323.82
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,302.08,224.6
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,149.56,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.73,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.74,13.48
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,32.26,22.14
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,40.83,30.03
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,46.74,35.39
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,52.67,40.55
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,56.82,44.02
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,65.95,51.69
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,68.96,53.85
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,71.91,55.92
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,74.23,57.55
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,76.46,59.08
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,78.11,60.01
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,89.05,68.62
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,90.6,69.68
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,91.94,70.6
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,92.97,71.13
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,107.25,68.48
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,162.91,89.51
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,219.49,126.37
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,276.13,170.96
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,332.95,218.93
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,388.94,267.14
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,444.52,314.62
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,498.54,359.21
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,551.83,401.86
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,603.27,442.63
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,653.61,481.41
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,701.12,517.31
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,746.76,551.05
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,789.32,581.72
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,829.19,608.4
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,864.11,630.58
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,895.8,650.52
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,922.33,669.33
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,945.34,685.96
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,961.11,696.64
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,973.18,705.08
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,979.88,710.22
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,982.86,713.17
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,978.66,711.66
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,984.49,716.9
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,968.46,708.48
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,949.03,698.06
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,919.55,680.17
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,887.15,660.31
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,843.0,633.07
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,803.51,608.47
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,742.33,567.22
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,680.58,524.2
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,596.95,464.77
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,515.02,403.21
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,400.68,313.47
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,293.27,217.96
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,141.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.17,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.24,13.78
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.53,23.9
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,47.27,35.35
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,54.28,41.62
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,61.22,47.6
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,66.32,51.81
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,71.31,55.8
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,74.6,58.14
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,77.81,60.36
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,80.06,61.88
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,89.14,69.05
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,91.11,70.28
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,92.9,71.39
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,93.48,71.66
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,93.94,71.84
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,148.49,115.48
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,232.82,171.49
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,193.65,125.92
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,223.5,130.86
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,277.0,171.93
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,330.81,215.96
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,384.16,260.86
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,437.34,305.27
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,489.72,348.19
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,541.99,389.98
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,492.91,358.54
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,404.58,294.6
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,562.4,411.96
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,732.43,534.39
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,774.0,562.9
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,813.0,589.37
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,847.15,611.02
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,878.17,630.57
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,903.73,647.44
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,925.83,662.19
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,943.03,674.41
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,956.64,684.54
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,962.74,690.48
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,979.46,703.44
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,974.88,702.02
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,966.68,698.65
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,949.67,690.1
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,929.27,679.47
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,898.85,660.96
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,872.31,644.99
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,827.99,618.12
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,781.78,589.44
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,716.59,545.98
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,650.95,500.63
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,566.44,440.49
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,483.48,378.18
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,367.8,287.01
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,266.08,196.89
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,131.06,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,12.88,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,25.55,14.72
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,36.41,25.36
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.25,35.19
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,54.81,41.9
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,64.6,50.3
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,69.87,54.61
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,75.02,58.72
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,77.81,60.61
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,80.57,62.44
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,82.98,64.2
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,85.25,65.86
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,86.91,66.86
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,95.97,73.96
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,96.69,74.32
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,97.25,74.59
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,97.72,74.65
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,110.31,71.8
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,162.59,91.98
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,216.18,126.69
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,270.38,168.43
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,325.1,213.3
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,380.42,264.44
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,425.71,304.4
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,457.89,329.84
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,491.95,356.63
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,481.59,350.92
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,454.83,331.63
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,470.84,343.93
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,486.65,355.93
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,607.56,443.45
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,742.96,538.12
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,749.89,543.06
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,752.81,546.19
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,757.16,550.04
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,758.16,551.64
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,692.54,506.62
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,616.9,454.16
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,798.15,587.51
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,945.68,690.57
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,937.02,685.2
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,924.89,679.08
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,826.51,615.77
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,717.33,540.9
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,712.13,540.57
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,703.3,536.97
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,655.76,505.15
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,607.11,472.05
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,552.26,432.69
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,497.06,391.86
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,424.95,337.21
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,334.31,266.38
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,249.7,196.71
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,168.21,124.54
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,81.33,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.5,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,24.78,14.05
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,36.65,25.52
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.43,36.19
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,56.23,43.12
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,64.0,49.78
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,72.05,56.47
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,77.41,60.73
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,80.06,62.5
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,82.7,64.2
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,85.3,66.12
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,87.75,67.92
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,88.74,68.36
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,97.4,75.11
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,98.03,75.4
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,98.51,75.61
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,97.93,74.81
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,109.16,71.18
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,202.65,132.97
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,294.36,209.39
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,311.12,220.21
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,348.19,247.31
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,367.38,256.92
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,429.67,302.2
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,480.49,343.82
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,531.0,384.14
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,579.28,422.45
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,626.84,459.25
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,672.31,493.71
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,716.36,526.43
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,756.61,555.74
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,794.34,582.48
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,762.71,556.44
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,683.88,497.54
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,808.26,589.76
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,903.58,656.83
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,710.07,522.77
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,419.86,310.51
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,518.23,386.03
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,596.28,444.99
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,569.9,427.0
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,541.75,408.16
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,729.31,549.06
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,875.09,653.65
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,839.07,629.8
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,800.45,605.38
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,750.74,573.12
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,689.29,531.81
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,626.0,487.28
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,562.97,441.49
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,481.43,381.46
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,402.49,320.04
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,305.42,240.58
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,194.36,145.25
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,94.12,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,11.81,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.55,13.07
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.49,22.84
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.66,33.8
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,52.33,39.76
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,58.95,45.45
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,63.73,49.39
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,68.44,53.14
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,101.61,80.82
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,139.51,111.81
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,105.87,83.33
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,85.65,66.17
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,86.79,66.78
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,87.83,67.28
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,88.61,67.73
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,89.25,68.07
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,89.35,67.85
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,111.53,73.01
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,193.42,123.78
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,282.18,196.14
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,316.29,219.7
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,354.03,247.55
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,372.05,262.48
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,405.6,289.27
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,459.03,328.62
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,532.29,383.41
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,581.3,421.77
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,629.4,458.52
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,675.53,493.14
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,720.09,525.91
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,761.1,555.37
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,799.57,581.68
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,769.72,557.73
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,691.74,500.31
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,819.03,593.44
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,911.55,657.14
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,825.4,598.71
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,679.3,495.35
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,675.71,495.17
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,670.01,492.7
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,661.52,488.73
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,650.86,483.36
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,792.76,588.71
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,906.86,667.29
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,879.73,650.02
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,843.63,627.92
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,797.64,599.26
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,749.84,568.75
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,679.76,520.52
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,609.29,470.59
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,518.64,404.6
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,440.09,344.6
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,333.27,259.79
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,233.42,173.23
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,117.35,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,12.9,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,25.41,14.44
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,37.54,26.06
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,49.58,36.82
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,51.13,38.38
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,55.12,41.79
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,60.27,46.13
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,65.36,50.32
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,103.34,82.0
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,138.83,110.94
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,143.66,114.46
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,156.11,124.24
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,112.32,87.78
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,95.5,73.6
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,145.97,114.51
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,211.32,166.52
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,219.91,172.49
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,232.88,171.62
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,255.93,185.08
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,288.59,210.44
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,308.12,222.16
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,350.92,252.02
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,367.34,258.84
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,427.6,302.15
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,477.92,343.78
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,527.44,383.78
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,575.19,421.37
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,622.48,457.62
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,666.92,490.1
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,709.85,520.66
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,748.81,548.73
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,785.19,574.54
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,816.7,596.91
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,845.08,616.97
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,867.64,632.23
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,896.64,651.76
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,885.5,643.58
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,862.07,626.83
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,885.91,645.46
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,902.67,658.97
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,891.56,652.7
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,877.02,644.49
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,852.57,630.69
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,815.26,608.17
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,779.7,585.51
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,742.06,561.16
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,690.45,527.16
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,637.81,491.44
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,572.72,444.94
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,507.93,397.27
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,406.96,321.7
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,330.9,261.67
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,239.7,187.37
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,151.16,111.41
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,63.59,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,12.88,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,25.3,14.25
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,38.78,27.03
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,51.96,38.84
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,65.16,50.36
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,77.98,61.27
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,91.0,72.24
