Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,102.35,81.59
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,113.63,90.57
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,124.54,99.1
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,136.64,108.7
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,148.12,117.72
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,165.39,131.13
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,191.15,151.19
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,184.7,145.56
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,188.39,148.16
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,195.59,153.25
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,208.45,152.18
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,225.4,153.94
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,264.21,177.24
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,317.69,220.47
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,348.98,247.7
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,397.58,282.88
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,444.72,318.09
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,480.13,346.01
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,514.05,372.01
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,548.35,398.11
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,582.35,423.38
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,567.66,413.28
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,536.92,391.17
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,599.67,437.21
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,663.49,483.33
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,722.29,524.99
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,776.12,563.11
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,796.05,577.42
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,813.46,590.29
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,823.6,598.66
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,830.8,605.23
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,759.62,556.03
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,664.65,490.26
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,767.92,566.9
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,856.31,631.23
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,824.25,611.7
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,798.97,597.23
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,764.54,575.14
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,728.09,551.5
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,684.08,522.72
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,638.66,492.31
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,576.24,447.78
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,513.96,402.06
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,433.16,341.43
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,335.94,265.96
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,246.67,193.24
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,160.36,118.97
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,78.86,5.38
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,12.9,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,25.42,14.31
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,37.24,25.73
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.01,36.32
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,55.23,41.88
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,63.74,49.15
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,69.02,53.48
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,74.2,57.59
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,103.88,82.15
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,139.14,110.82
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,106.23,83.24
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,86.89,66.98
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,126.77,99.36
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,174.14,137.09
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,123.38,95.52
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,88.28,66.74
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,98.64,74.85
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,108.99,71.33
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,161.15,89.94
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,214.32,123.65
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,267.54,164.43
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,320.98,208.41
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,373.75,253.15
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,426.31,297.43
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,477.44,339.92
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,527.76,380.74
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,540.8,392.76
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,539.39,391.17
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,621.62,452.74
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,712.67,520.42
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,753.32,549.59
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,791.49,576.33
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,824.46,598.51
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,854.35,618.65
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,879.34,635.58
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,900.99,650.41
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,848.79,615.01
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,736.19,535.66
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,782.85,571.06
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,808.11,591.55
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,776.27,570.46
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,741.49,547.58
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,676.11,504.89
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,632.63,476.4
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,565.7,429.36
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,498.12,380.97
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,463.3,357.55
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,427.09,332.44
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,383.34,300.25
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,338.86,266.7
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,267.6,211.95
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,217.17,171.44
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,156.14,120.84
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,94.83,68.29
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,44.77,2.88
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,25.94,14.69
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,39.1,27.28
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,52.04,38.9
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,61.61,47.33
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.05,55.38
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,78.17,61.37
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,85.15,67.11
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,112.32,89.55
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,138.34,110.61
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,143.31,114.26
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,150.5,119.73
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,155.95,123.51
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,161.24,127.14
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,182.23,143.36
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,187.79,147.07
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,212.97,166.29
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,238.77,176.73
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,255.03,186.63
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,270.17,197.33
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,277.17,202.34
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,282.29,206.14
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,288.35,210.91
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,293.66,215.09
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,377.28,274.21
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,476.68,344.52
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,483.69,350.57
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,476.12,345.94
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,592.88,433.86
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,714.84,525.48
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,705.28,515.54
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,658.25,479.25
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,769.94,562.21
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,859.06,626.21
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,884.27,643.14
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,906.11,658.29
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,922.18,669.97
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,934.72,679.5
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,955.24,695.41
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,957.84,699.61
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,834.29,617.35
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,663.97,495.88
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,798.13,598.21
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,904.54,673.7
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,879.27,657.49
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,844.91,635.87
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,800.18,607.11
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,753.61,576.52
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,690.83,532.61
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,627.52,487.07
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,545.18,426.88
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,458.65,360.66
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,353.59,277.06
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,255.38,192.08
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,129.74,24.94
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,13.58,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,26.49,15.09
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,41.66,29.36
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,56.73,42.7
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,67.37,52.02
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,76.97,60.17
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.48,66.46
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,91.82,72.46
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,94.46,74.26
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,98.55,77.23
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,101.38,79.12
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,104.02,80.85
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,100.12,77.22
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,96.64,73.98
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,97.17,74.2
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,97.54,74.32
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,101.83,77.46
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,106.62,70.55
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,157.98,89.15
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,210.71,122.66
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,268.75,166.74
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,321.0,209.58
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,373.21,254.04
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,425.35,298.24
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,476.43,340.25
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,527.49,381.14
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,576.19,419.78
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,624.1,456.74
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,670.2,491.69
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,714.94,524.88
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,755.89,554.6
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,794.33,581.39
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,828.82,603.22
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,860.32,622.87
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,886.06,639.89
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,908.45,654.73
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,925.55,666.17
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,939.16,675.44
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,945.82,681.72
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,963.21,695.18
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,959.28,693.79
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,951.79,690.39
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,935.62,682.19
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,916.11,671.9
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,887.22,654.37
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,862.17,639.4
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,819.29,612.74
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,774.51,584.31
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,715.92,545.37
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,656.62,504.57
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,576.17,447.22
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,497.08,387.83
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,390.66,304.31
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,288.14,217.02
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,145.49,34.38
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,13.23,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,26.04,14.69
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,37.93,26.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,49.69,36.89
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.92,42.46
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,64.59,49.88
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,69.49,53.89
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,74.32,57.7
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,74.97,57.92
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,75.82,58.28
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,78.14,59.87
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,87.11,66.92
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,86.79,66.29
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,86.53,65.73
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,87.4,66.25
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,88.12,66.66
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,97.87,74.26
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,106.03,70.06
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,158.95,88.08
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,212.9,121.69
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,266.55,162.56
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,320.63,207.01
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,374.21,252.57
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,427.51,297.7
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,479.46,341.07
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,530.61,382.79
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,580.04,422.19
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,628.62,459.93
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,674.67,493.98
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,719.17,526.0
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,760.49,556.04
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,799.27,583.03
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,833.24,605.88
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,864.12,626.63
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,890.49,644.37
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,913.52,659.97
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,928.46,670.35
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,939.8,678.54
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,946.55,683.62
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,964.2,695.99
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,959.84,694.35
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,951.91,690.69
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,935.29,682.29
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,915.34,671.79
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,892.16,658.09
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,860.11,638.39
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,815.7,610.5
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,769.41,580.78
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,708.77,540.38
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,647.5,498.13
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,565.76,440.07
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,485.39,379.91
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,373.82,292.06
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,276.14,208.36
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,140.35,37.77
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,12.98,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,24.88,13.82
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.47,24.27
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.08,33.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.24,40.17
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,57.89,44.15
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,62.44,47.88
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,66.93,51.45
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,67.95,52.01
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,74.77,57.41
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,77.26,59.13
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,79.65,60.76
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,79.66,60.43
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,89.04,67.77
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,90.54,68.79
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,91.85,69.68
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,91.9,69.41
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,99.87,75.53
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,154.23,83.48
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,209.5,117.71
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,264.8,159.72
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,320.53,205.37
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,375.75,252.1
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,430.65,298.3
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,483.76,341.62
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,536.2,383.14
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,586.94,422.82
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,636.58,460.51
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,683.71,495.56
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,729.16,528.56
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,771.32,558.57
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,810.86,584.79
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,846.32,606.71
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,878.68,626.44
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,906.03,644.14
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,929.97,659.69
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,947.11,670.98
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,960.6,680.1
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,969.46,687.86
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,974.69,693.52
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,972.19,693.5
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,966.12,691.43
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,952.51,685.25
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,948.43,685.38
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,922.44,670.37
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,893.51,653.55
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,853.27,629.49
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,810.83,603.5
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,754.65,567.68
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,703.78,534.2
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,627.58,481.46
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,552.73,426.67
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,447.51,345.26
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,348.02,261.14
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,178.03,54.51
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,12.98,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,24.82,13.66
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,35.37,24.13
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,45.94,33.69
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,55.26,41.89
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,61.8,47.5
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,66.83,51.62
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,71.78,55.54
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,75.01,57.93
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,78.17,60.22
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,80.7,62.08
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,83.1,63.84
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,91.2,70.13
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,92.11,70.5
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,92.73,70.78
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,93.22,70.98
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,92.17,69.8
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,108.75,82.81
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,160.82,90.46
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,214.03,123.12
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,266.9,162.39
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,320.47,204.98
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,374.02,249.24
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,427.48,293.11
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,479.2,334.53
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,529.67,373.81
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,578.75,411.74
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,627.11,448.21
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,673.48,481.53
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,718.55,513.14
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,759.88,542.23
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,798.72,568.87
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,833.21,591.51
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,864.68,612.23
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,890.79,629.08
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,913.55,643.91
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,928.65,654.63
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,955.01,672.61
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,961.14,677.4
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,963.56,680.25
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,956.36,677.3
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,945.53,672.3
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,927.46,663.62
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,913.27,657.54
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,878.98,637.17
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,842.08,615.1
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,796.5,587.63
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,749.05,558.31
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,680.34,513.83
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,611.13,467.32
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,522.54,404.42
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,445.38,346.82
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,339.38,263.75
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,239.84,180.04
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,124.18,39.53
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,12.98,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,24.6,13.43
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,37.48,25.89
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,50.06,37.2
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.17,41.82
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,60.42,46.31
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,72.95,56.81
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,84.84,66.55
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,104.87,82.89
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,127.01,100.68
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,139.4,110.4
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,151.12,119.5
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,156.36,123.05
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,152.6,119.39
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,150.77,117.58
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,149.03,115.88
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,119.36,91.66
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,109.1,83.11
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,189.91,121.47
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,274.78,187.68
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,298.65,210.03
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,325.04,234.53
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,359.0,257.06
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,420.42,300.94
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,446.29,322.17
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,468.46,339.96
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,538.2,391.93
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,621.56,454.89
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,629.81,460.33
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,622.62,453.52
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,538.87,394.26
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,421.98,309.52
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,649.78,479.62
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,859.91,627.74
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,885.06,643.33
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,906.79,658.19
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,924.02,670.21
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,937.71,680.1
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,834.06,610.16
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,684.85,504.58
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,823.12,606.84
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,936.17,683.61
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,816.52,604.22
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,651.65,489.09
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,760.75,571.37
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,848.3,631.78
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,804.07,602.87
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,757.95,573.23
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,699.73,533.22
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,640.77,491.55
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,560.94,435.52
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,482.44,377.39
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,375.94,294.14
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,283.11,215.11
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,144.58,50.8
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,12.2,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,23.39,12.58
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,33.6,22.8
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.84,32.04
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,52.88,39.95
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,59.47,45.5
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,64.56,49.68
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,69.56,53.66
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,71.91,55.32
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,74.26,56.96
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,76.61,58.56
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,85.49,65.54
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,129.5,101.02
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,189.43,148.34
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,184.64,143.97
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,191.43,148.95
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,119.84,91.6
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,104.61,79.18
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,156.13,87.33
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,208.79,119.5
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,277.07,180.32
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,349.45,243.17
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,363.05,248.63
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,420.07,289.42
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,471.54,330.65
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,522.53,370.28
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,571.36,407.92
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,619.36,443.88
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,665.85,477.17
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,711.03,508.65
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,752.49,537.62
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,791.49,563.74
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,826.17,586.53
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,857.85,607.41
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,884.22,624.97
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,907.24,640.53
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,750.22,536.97
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,521.0,375.69
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,756.01,546.06
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,950.43,675.56
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,944.62,672.04
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,935.24,668.32
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,918.25,660.74
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,905.29,655.87
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,874.3,637.87
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,840.65,618.08
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,795.78,590.51
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,749.03,561.11
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,686.87,520.79
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,624.04,478.44
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,533.15,413.89
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,454.8,355.47
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,350.89,273.58
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,253.73,191.28
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,131.61,47.79
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,12.59,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,24.01,12.89
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,35.17,23.98
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.33,34.0
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.85,40.59
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,63.68,48.89
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,68.94,53.18
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,74.09,57.26
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,77.23,59.56
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,80.31,61.76
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,82.71,63.37
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,85.0,64.87
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,86.1,65.4
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,94.56,71.91
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,95.35,72.17
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,95.98,72.33
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,96.03,72.03
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,100.74,75.46
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,152.27,84.55
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,205.12,116.65
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,264.12,160.22
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,316.47,201.94
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,368.52,244.99
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,420.47,287.76
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,471.23,328.33
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,522.19,368.02
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,544.74,386.65
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,555.07,393.89
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,629.34,448.9
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,709.73,508.28
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,750.77,537.17
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,789.34,563.75
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,823.15,586.13
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,853.93,606.56
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,880.24,623.79
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,903.25,638.99
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,921.95,651.99
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,937.12,662.92
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,944.49,670.04
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,948.29,675.15
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,959.02,683.51
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,952.3,680.87
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,936.86,673.89
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,918.1,664.88
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,891.03,649.55
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,861.08,632.27
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,824.73,610.95
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,780.48,583.8
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,724.43,546.59
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,667.59,507.62
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,589.42,452.92
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,512.56,396.29
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,409.59,316.35
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,312.0,234.79
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,156.16,60.17
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
