Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,23.4,12.27
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.28,22.26
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.2,31.19
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,52.23,39.12
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,58.88,44.81
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,63.65,48.72
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,68.36,52.44
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,71.09,54.43
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,73.79,56.36
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,76.18,58.0
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,85.04,64.94
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,86.23,65.55
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,87.33,66.09
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,88.14,66.56
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,88.81,66.92
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,88.72,66.55
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,103.32,77.97
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,155.13,86.48
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,208.02,118.3
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,260.99,157.87
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,314.47,201.23
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,367.45,245.8
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,420.3,290.15
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,472.02,332.93
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,523.58,374.65
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,572.92,413.79
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,621.39,451.29
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,667.98,485.58
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,713.17,517.98
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,754.58,547.98
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,793.47,574.97
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,828.39,598.61
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,860.3,620.26
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,763.22,551.99
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,597.39,432.1
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,789.87,573.03
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,933.19,671.79
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,954.25,686.91
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,957.27,691.28
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,838.08,613.08
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,671.98,496.37
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,803.59,595.58
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,907.59,668.51
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,883.19,653.3
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,849.5,632.63
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,806.01,605.52
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,760.61,576.56
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,699.86,536.08
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,638.44,493.7
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,558.22,435.36
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,473.08,370.63
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,371.01,289.95
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,275.41,208.62
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,142.14,56.41
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,12.2,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,23.37,12.15
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,33.95,22.86
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.55,32.46
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,52.69,39.68
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,58.31,44.51
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,63.13,48.49
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,67.89,52.28
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,69.13,53.02
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,70.5,53.85
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,78.41,60.11
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,80.38,61.37
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,80.64,61.25
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,80.92,61.15
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,136.55,105.86
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,210.34,163.85
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,133.32,102.17
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,95.43,71.61
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,148.92,81.12
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,203.39,114.07
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,257.73,154.83
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,312.57,199.56
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,366.73,245.43
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,420.64,291.0
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,473.66,334.52
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,525.32,375.75
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,574.68,414.82
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,623.1,452.16
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,669.95,486.57
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,715.36,519.04
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,756.96,549.14
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,796.04,576.28
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,830.75,599.74
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,862.42,621.19
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,888.72,638.68
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,911.63,654.01
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,821.54,592.86
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,671.58,486.03
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,831.97,604.84
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,955.73,690.02
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,860.17,627.65
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,701.16,516.93
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,649.6,483.63
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,596.34,447.81
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,567.05,428.97
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,535.84,408.41
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,668.69,510.9
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,778.0,589.63
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,715.49,547.05
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,652.43,503.71
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,572.95,445.98
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,494.73,386.51
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,382.57,298.42
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,284.92,215.91
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,146.58,60.13
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,23.41,12.16
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.33,22.4
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.32,31.42
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,50.24,37.58
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,54.96,41.64
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.82,62.66
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,107.66,85.76
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,122.64,97.72
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,137.12,109.09
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,99.65,77.63
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,73.97,56.05
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,122.44,95.43
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,175.27,137.38
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,180.88,141.09
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,186.17,144.63
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,193.65,149.91
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,201.86,155.73
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,218.45,147.57
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,256.93,169.53
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,300.25,201.92
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,342.44,235.17
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,388.12,272.71
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,416.05,296.53
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,450.07,322.99
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,485.27,350.04
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,541.26,391.46
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,613.11,443.65
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,661.74,481.94
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,706.44,518.64
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,722.6,528.23
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,710.48,517.51
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,658.89,481.16
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,591.43,433.0
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,677.55,496.72
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,768.79,562.47
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,823.37,602.25
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,876.49,641.13
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,833.12,612.58
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,785.18,581.01
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,631.35,472.15
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,473.28,356.19
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,568.79,430.97
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,637.2,485.0
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,440.11,339.17
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,245.39,188.57
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,382.28,300.01
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,513.66,403.53
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,466.19,367.81
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,418.08,331.6
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,361.08,287.69
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,304.76,242.66
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,231.82,182.49
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,160.86,121.53
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,81.24,31.94
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,11.02,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,21.05,10.2
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,35.52,24.15
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.94
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,77.31,60.69
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,92.44,73.48
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,107.19,85.72
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,117.34,93.73
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,131.11,104.62
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,128.13,101.77
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,130.13,103.06
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,137.73,108.75
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,145.25,114.31
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,181.78,143.48
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,207.88,163.95
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,215.19,169.36
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,205.27,161.14
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,238.92,169.29
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,274.55,192.39
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,287.34,207.15
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,279.22,206.29
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,209.17,154.64
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,130.3,95.34
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,127.12,92.79
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,123.83,90.1
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,290.43,215.46
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,468.02,344.39
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,501.42,368.4
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,536.54,394.08
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,331.49,246.65
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.68,66.89
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,133.82,98.04
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,175.05,129.59
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,266.53,199.1
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,355.15,265.39
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,296.86,222.26
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,220.2,164.97
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,166.09,124.01
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,112.05,82.36
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,146.01,109.18
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,182.3,137.65
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,121.81,91.06
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.57
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,17.6
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,12.9
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.12
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,3.92
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.74
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,69.28,54.04
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,74.77,58.57
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,102.8,81.88
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,136.45,109.38
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,149.03,119.05
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,167.83,133.69
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,173.21,137.31
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,175.15,138.17
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,126.02,97.97
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,87.24,66.15
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,144.32,111.92
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,225.27,175.29
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,252.24,181.75
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,281.82,200.64
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,264.63,174.09
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,308.76,197.79
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,361.68,242.64
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,414.38,287.23
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,444.02,317.39
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,454.97,328.98
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,496.37,359.58
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,553.35,401.17
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,584.17,423.05
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,614.38,444.26
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,643.99,466.56
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,671.41,487.43
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,735.78,532.0
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,800.83,576.22
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,860.11,620.17
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,891.26,642.87
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,922.39,663.85
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,935.62,673.28
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,942.31,679.8
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,945.39,684.18
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,889.53,648.7
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,809.49,595.26
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,812.74,601.38
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,823.55,611.25
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,796.6,594.22
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,766.82,575.46
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,763.2,574.53
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,754.99,569.91
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,694.64,527.48
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,633.6,483.82
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,553.56,427.13
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,468.32,363.81
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,367.55,285.67
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,273.05,206.58
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,141.63,61.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.12
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.94,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.21,43.57
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,68.09,52.7
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,78.37,61.11
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,92.78,72.66
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,107.91,84.55
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,120.32,94.18
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,131.89,103.0
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,101.81,78.11
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,78.61,58.94
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,89.39,67.38
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,90.72,68.12
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,91.24,68.22
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,91.59,68.2
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,172.9,106.85
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,253.55,168.97
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,262.11,165.42
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,307.52,193.54
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,374.58,252.17
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,439.7,305.53
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,470.94,328.32
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,518.87,364.59
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,567.99,402.39
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,616.17,438.41
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,662.44,471.15
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,707.28,501.92
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,748.71,531.07
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,787.65,557.48
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,822.24,580.09
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,853.82,600.79
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,880.06,617.7
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,902.94,632.59
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,915.49,641.11
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,939.09,656.76
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,945.9,663.33
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,949.08,667.97
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,922.72,653.41
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,883.43,630.76
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,898.83,644.1
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,907.0,652.51
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,805.48,588.54
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,691.18,513.3
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,653.42,490.53
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,613.79,465.32
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,564.05,431.94
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,513.43,396.79
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,494.41,384.23
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,472.03,366.9
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,372.37,288.79
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,278.86,210.4
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,144.48,63.16
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.24
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,84.87,66.05
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,90.21,69.95
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,96.9,74.86
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,100.12,77.01
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,103.13,78.98
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,104.54,79.64
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,105.79,80.19
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,106.43,80.47
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,106.89,80.62
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,106.73,80.14
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,106.39,79.53
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,154.19,89.4
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,212.47,124.71
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,263.02,161.31
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,314.15,201.55
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,331.29,227.64
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,343.83,245.31
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,401.2,283.0
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,514.56,363.32
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,563.15,400.44
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,611.08,436.47
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,629.87,449.57
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,636.72,452.94
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,646.17,460.08
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,652.41,464.75
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,625.89,446.75
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,579.59,415.13
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,415.3,302.02
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,210.19,153.2
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,134.33,97.13
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.27
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.85
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.69,46.27
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,93.29,69.38
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,79.25,58.47
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.02,47.25
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,51.09,36.05
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.87,24.41
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,15.33
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.29
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,20.48,9.21
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,50.74,37.99
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,57.41,43.74
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,62.58,48.02
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,67.66,52.09
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,70.74,54.39
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,73.78,56.6
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,76.16,58.23
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,85.03,65.21
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,87.13,66.56
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,89.06,67.78
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,131.57,101.97
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,183.01,142.66
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,194.6,151.08
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,204.92,158.53
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,175.2,111.91
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,203.1,116.18
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,238.91,158.4
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,277.25,201.76
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,290.03,211.02
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,303.41,220.88
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,381.23,273.09
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,516.6,369.64
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,565.19,407.62
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,612.92,444.33
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,658.22,477.55
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,702.01,508.79
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,645.79,466.52
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,532.15,382.82
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,701.35,507.32
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,845.95,609.26
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,871.65,626.89
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,894.02,643.34
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,921.2,661.74
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,930.19,668.41
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,935.47,673.32
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,937.09,676.05
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,931.6,674.35
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,930.96,676.02
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,913.2,667.57
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,892.23,657.14
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,861.88,639.33
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,828.81,619.53
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,783.7,591.04
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,736.65,560.67
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,678.22,521.55
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,618.93,480.45
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,532.29,416.74
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,457.32,359.2
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,364.08,285.02
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,275.8,209.65
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,143.13,63.55
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.49
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,52.15,38.93
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,62.38,47.56
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,68.04,52.2
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,73.58,56.6
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,77.05,59.17
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,80.44,61.63
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,83.16,63.63
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,85.75,65.51
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,87.68,66.72
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,89.44,67.79
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,97.88,74.26
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,98.42,74.33
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,146.05,111.86
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,203.45,156.14
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,177.02,112.55
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,199.3,113.17
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,270.74,178.09
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,332.86,235.43
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,349.17,239.69
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,414.88,284.58
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,465.38,325.34
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,515.36,364.63
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,536.0,382.32
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,544.23,388.28
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,560.43,400.35
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,573.49,409.78
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,684.49,491.23
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,782.53,563.55
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,759.45,543.79
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,689.58,493.0
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,810.0,580.41
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,912.07,650.86
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,918.47,655.75
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,936.21,668.83
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,958.04,685.7
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,962.03,691.25
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,958.82,691.04
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,952.01,688.7
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,937.07,682.27
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,918.76,673.72
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,891.09,657.86
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,867.47,644.65
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,824.94,618.8
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,780.4,591.07
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,722.29,551.75
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,663.38,510.63
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,585.49,455.07
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,508.68,397.5
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,406.72,316.99
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,307.65,233.69
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,158.04,70.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,20.48,8.82
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.8,29.92
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,51.29,38.19
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,58.35,44.15
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,63.53,48.4
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,68.63,52.45
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,72.04,55.0
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,75.37,57.43
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,77.74,59.03
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,86.73,66.04
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,88.52,67.12
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,90.17,68.1
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,90.92,68.5
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,91.54,68.81
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,91.37,68.36
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,101.63,76.25
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,149.43,84.09
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,202.87,114.43
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,256.13,153.12
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,309.92,196.11
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,363.51,240.77
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,416.98,285.3
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,468.97,327.44
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,519.96,367.63
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,569.22,406.17
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,617.68,443.12
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,664.39,477.14
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,709.81,509.39
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,750.87,538.87
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,789.42,566.04
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,824.38,589.61
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,856.34,611.25
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,883.01,629.23
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,906.33,645.16
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,923.46,657.52
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,937.03,667.78
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,958.82,684.63
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,962.4,689.9
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,958.32,689.11
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,950.62,686.18
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,821.64,603.78
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,647.33,482.99
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,614.94,463.0
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,580.6,440.58
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,646.57,492.51
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,680.83,520.05
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,671.7,515.58
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,648.85,500.79
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,569.33,443.72
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,490.89,384.8
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,383.73,300.11
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,289.24,219.93
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,149.54,66.17
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
