Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,11.41,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,21.6,9.34
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,34.8,23.31
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,47.88,35.04
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.32,42.54
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.74,49.78
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,71.43,55.33
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,80.21,62.47
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,82.45,63.99
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,84.74,65.52
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,87.28,67.23
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,89.69,68.82
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,89.83,68.55
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,89.97,68.3
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,98.47,74.84
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,99.0,74.91
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,97.69,73.52
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,96.37,72.16
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,142.69,80.27
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,195.91,110.53
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,255.2,153.68
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,307.82,195.75
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,359.99,239.47
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,412.07,283.18
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,463.1,324.91
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,513.51,365.06
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,562.16,403.56
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,610.09,440.53
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,655.75,474.15
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,700.16,506.01
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,741.71,536.13
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,780.93,564.16
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,814.69,587.23
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,845.42,608.22
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,871.77,626.07
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,909.71,651.58
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,926.5,663.56
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,939.67,673.46
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,946.3,680.38
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,949.27,685.12
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,943.16,682.65
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,933.43,677.99
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,923.74,674.59
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,903.42,664.17
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,868.7,642.68
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,831.32,619.28
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,784.76,590.01
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,736.28,558.75
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,670.17,514.1
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,595.36,461.56
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,513.8,402.41
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,434.65,342.23
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,333.04,260.46
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,218.84,165.71
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,109.56,46.57
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,16.0,5.19
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,31.12,20.17
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,45.81,33.26
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,60.7,46.26
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,75.45,58.9
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,66.02,50.75
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,41.41
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,64.6,48.95
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,73.81,56.22
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,122.84,96.3
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,160.98,126.74
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,173.61,136.19
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,185.65,145.1
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,196.94,153.34
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,207.66,161.06
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,213.92,165.24
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,202.49,155.62
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,234.5,164.6
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,282.83,198.81
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,310.21,218.55
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,336.61,238.49
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,369.51,262.69
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,405.45,289.39
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,440.67,312.86
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,508.4,362.86
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,556.33,400.81
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,603.6,437.29
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,612.81,441.98
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,583.91,418.33
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,684.61,493.11
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,783.66,566.08
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,817.79,589.28
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,848.85,610.05
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,875.44,627.64
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,898.69,643.07
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,915.23,654.4
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,928.18,663.56
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,934.64,668.88
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,937.48,672.06
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,933.59,671.04
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,926.16,667.9
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,916.59,664.89
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,896.77,655.17
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,868.4,638.62
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,837.27,620.1
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,793.81,593.48
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,748.42,564.96
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,689.64,526.18
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,630.06,485.38
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,549.04,427.55
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,463.26,363.11
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,360.99,282.06
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,265.24,200.66
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,138.26,59.02
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.94
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,28.75,18.18
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,44.04,31.75
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,58.94,44.76
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,73.95,57.61
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,82.26,64.52
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,90.86,71.47
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,111.45,88.28
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,132.84,105.46
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,139.3,110.37
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,149.73,118.5
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,136.52,107.1
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,129.16,100.58
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,111.07,85.44
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,103.62,79.03
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,101.34,76.84
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,99.15,74.75
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,172.85,109.99
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,247.42,165.36
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,287.72,194.5
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,339.88,234.0
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,376.1,261.76
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,429.79,302.65
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,462.75,327.22
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,514.19,366.71
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,564.49,405.43
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,614.13,442.42
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,629.12,452.07
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,630.05,450.14
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,666.63,476.16
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,701.25,500.46
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,699.45,499.96
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,700.08,501.03
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,748.71,535.44
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,785.81,562.03
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,804.69,576.23
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,821.13,589.01
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,846.18,608.0
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,868.24,625.11
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,913.58,657.99
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,935.7,673.93
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,833.11,608.19
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,709.29,523.19
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,639.09,477.78
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,592.32,447.11
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,612.88,464.94
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,605.3,462.83
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,549.08,423.55
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,492.74,383.07
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,472.53,369.88
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,449.58,352.32
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,342.91,267.12
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,224.21,169.12
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,112.03,46.09
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,10.62,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,20.15,7.36
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,33.32,21.92
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,46.32,33.66
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.48,39.25
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,58.77,44.7
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,66.79,51.41
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,76.46,59.34
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,75.26,58.01
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,74.62,57.14
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,77.0,58.89
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,85.95,66.09
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,123.56,96.56
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,168.83,132.7
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,171.79,134.37
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,163.24,126.91
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,166.52,128.98
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,169.33,130.67
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,157.36,97.1
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,192.24,106.8
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,246.25,146.06
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,300.96,190.25
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,355.3,235.83
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,409.46,281.18
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,462.17,324.77
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,513.61,366.17
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,563.37,405.84
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,612.23,443.79
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,658.86,478.36
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,704.08,510.98
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,746.32,541.87
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,786.14,570.1
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,821.27,593.9
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,853.39,615.66
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,881.05,634.2
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,905.4,650.59
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,921.74,662.1
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,934.49,671.43
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,942.6,677.9
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,961.23,691.46
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,958.71,691.27
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,952.59,689.02
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,937.79,682.64
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,919.63,674.12
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,892.68,658.28
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,869.17,644.74
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,827.81,619.49
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,784.44,592.36
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,725.0,553.02
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,664.84,511.76
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,585.25,455.1
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,506.87,396.39
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,398.58,310.88
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,293.95,222.8
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,151.17,62.62
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,10.62,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,20.16,6.97
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,32.74,21.4
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,45.22,32.71
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,52.17,38.99
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,59.24,45.1
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,67.05,51.64
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,72.31,55.85
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,73.29,56.36
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,74.45,57.0
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,77.14,58.9
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,79.72,60.68
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,86.73,65.96
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,87.01,65.69
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,87.88,66.05
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,88.61,66.32
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,88.6,66.01
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,99.19,74.19
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,141.2,79.73
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,194.17,108.75
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,247.74,147.49
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,301.88,191.05
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,355.35,236.22
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,408.71,281.47
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,461.01,324.74
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,512.83,366.54
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,562.47,406.35
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,611.22,444.48
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,658.11,479.47
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,703.65,512.55
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,745.52,543.26
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,784.97,571.42
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,820.51,594.45
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,853.08,615.35
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,879.93,633.71
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,903.43,649.93
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,918.85,660.92
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,930.66,669.7
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,953.02,687.06
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,957.3,692.65
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,951.99,690.68
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,943.04,686.5
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,926.8,679.03
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,914.19,674.09
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,882.43,654.98
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,847.98,633.9
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,803.96,607.68
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,757.98,579.36
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,692.79,535.15
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,626.93,488.88
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,536.14,421.44
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,457.7,360.65
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,350.36,274.43
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,249.89,188.75
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,131.1,51.89
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,8.65,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,16.58,4.36
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,31.32,20.15
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,45.56,32.83
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,59.75,45.23
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,73.77,57.22
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,70.18,54.06
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,70.4,54.01
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,70.57,53.86
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,71.03,53.92
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,79.38,60.51
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,81.65,62.02
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,81.57,61.47
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,81.55,60.99
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,82.4,61.36
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,93.23,69.75
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,93.49,69.63
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,93.59,69.42
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,135.72,75.02
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,190.09,104.44
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,244.37,143.46
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,299.1,187.37
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,353.44,232.64
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,407.6,277.75
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,460.49,321.26
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,512.01,362.54
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,561.74,402.04
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,610.58,439.84
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,656.94,474.93
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,701.8,508.11
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,743.62,538.53
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,783.02,566.49
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,817.3,588.46
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,848.5,608.28
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,875.26,627.76
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,898.68,645.2
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,915.91,657.33
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,929.6,667.29
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,952.3,683.33
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,957.11,687.75
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,952.28,686.13
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,943.82,682.32
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,928.12,675.6
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,909.05,666.68
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,886.28,655.21
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,854.19,637.21
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,811.21,610.8
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,766.25,582.41
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,707.28,543.05
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,647.47,501.63
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,565.76,442.61
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,479.37,377.04
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,377.39,295.53
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,281.63,213.42
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,145.23,56.17
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,10.23,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,19.43,5.59
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,32.05,20.7
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,44.57,31.99
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,52.76,39.3
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,63.27,48.32
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,73.24,56.65
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,83.14,64.72
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,109.69,86.48
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,132.68,104.9
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,146.81,115.8
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,160.38,126.12
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,116.01,89.58
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,87.19,65.79
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,88.06,66.18
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,88.81,66.46
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,97.84,73.39
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,97.19,72.55
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,137.75,77.35
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,191.65,105.99
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,245.25,144.11
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,299.6,187.36
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,353.93,232.79
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,408.14,278.27
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,461.0,321.55
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,513.16,363.13
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,563.39,402.94
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,612.68,441.01
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,660.35,475.99
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,706.66,509.03
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,749.31,539.9
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,789.55,568.1
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,825.09,591.88
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,857.59,613.62
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,885.17,632.14
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,909.39,648.54
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,926.04,660.12
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,939.08,669.61
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,947.47,676.2
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,966.52,689.89
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,962.45,688.71
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,954.75,685.47
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,939.62,678.9
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,921.08,670.26
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,897.64,658.34
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,865.26,640.27
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,821.51,613.56
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,775.75,584.99
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,713.66,543.93
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,650.82,500.84
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,568.4,441.87
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,481.41,376.47
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,375.07,292.31
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,275.6,207.73
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,142.4,52.4
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,15.85,3.06
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,30.63,19.55
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,44.95,32.43
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,58.88,44.66
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,72.65,56.49
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,68.31,52.7
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,67.57,51.85
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,93.65,73.27
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,121.57,95.73
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,100.04,77.48
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,81.08,61.51
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,123.87,95.97
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,167.83,130.66
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,121.48,92.98
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,89.94,67.32
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,145.2,111.01
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,224.21,172.15
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,248.21,175.65
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,279.24,194.37
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,279.28,197.03
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,280.68,201.27
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,305.63,208.65
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,405.87,276.25
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,457.6,318.23
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,507.77,357.92
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,556.13,395.84
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,603.67,432.12
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,648.78,464.75
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,692.46,495.38
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,733.27,524.38
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,771.73,551.25
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,817.84,582.1
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,848.27,602.09
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,874.31,620.36
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,896.95,636.54
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,915.56,648.93
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,930.67,659.2
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,936.96,663.65
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,939.58,665.96
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,931.68,662.06
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,928.27,661.28
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,910.93,653.34
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,890.37,643.43
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,855.78,622.93
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,818.5,600.51
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,771.7,571.65
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,722.94,540.84
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,647.19,490.13
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,583.25,446.22
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,500.62,387.69
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,420.51,327.71
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,317.71,246.0
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,202.89,151.52
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,101.32,33.64
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,15.15,2.2
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,31.17,20.0
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,46.79,33.97
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,58.2,44.07
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,69.71,53.98
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,85.15,66.95
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,102.23,81.0
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,117.12,92.96
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,131.55,104.32
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,145.75,115.33
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,159.44,125.75
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,172.56,135.61
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,184.92,144.75
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,193.98,151.18
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,215.38,167.28
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,188.53,145.48
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,173.55,133.19
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,224.79,156.84
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,262.92,183.33
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,282.6,200.63
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,286.8,207.15
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,300.75,217.28
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,315.43,228.06
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,386.81,277.49
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,475.44,339.72
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,441.45,317.43
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,386.17,278.54
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,450.69,324.57
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,523.99,375.92
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,650.12,468.77
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,777.1,561.27
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,810.99,583.63
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,841.77,603.53
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,867.99,621.18
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,890.87,636.72
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,904.27,646.2
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,913.89,653.41
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,928.16,665.2
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,929.95,669.01
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,918.13,663.03
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,902.63,654.81
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,882.14,644.44
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,858.42,631.91
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,812.48,602.88
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,755.26,565.71
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,704.37,532.79
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,652.37,498.12
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,573.43,442.25
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,475.46,370.84
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,393.37,309.12
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,314.56,247.21
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,201.56,156.18
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,93.31,67.0
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,41.73,9.55
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,7.87,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,15.27,1.63
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,33.34,21.6
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,50.97,37.29
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,63.89,48.68
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,76.59,59.59
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,86.51,67.85
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,94.4,74.19
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,97.32,76.23
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,100.3,78.27
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,128.92,101.35
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,163.12,128.56
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,126.53,98.24
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,106.54,81.57
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,106.98,81.52
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,107.28,81.38
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,105.84,79.85
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,104.37,78.35
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,148.3,89.18
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,199.13,116.18
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,250.48,152.53
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,303.09,194.24
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,355.95,237.9
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,409.19,281.92
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,461.18,324.49
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,512.44,365.44
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,562.14,404.88
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,611.4,443.04
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,657.54,478.12
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,702.35,511.49
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,744.18,542.0
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,783.65,570.32
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,817.21,593.1
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,847.64,613.37
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,873.09,630.86
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,895.12,645.98
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,913.87,659.01
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,929.15,669.85
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,943.31,681.55
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,944.35,684.73
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,936.34,680.96
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,924.74,674.97
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,904.37,664.34
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,880.71,651.5
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,842.77,629.01
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,802.02,604.24
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,741.71,564.65
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,691.04,531.15
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,620.42,482.09
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,550.37,431.48
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,464.0,365.86
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,362.36,286.26
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,261.46,203.89
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,149.93,110.89
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,71.86,18.46
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
