Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,9.44,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,17.96,2.14
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,31.75,20.34
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,45.66,32.96
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,53.56,40.11
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,61.54,47.05
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,80.83,63.34
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,101.58,80.55
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,115.03,91.16
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,130.42,103.16
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,103.91,80.76
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,83.89,63.88
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,84.05,63.65
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,91.32,69.23
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,137.17,105.82
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,190.42,147.6
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,134.92,102.98
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,91.15,67.76
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,137.0,78.95
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,190.13,106.15
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,243.27,143.51
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,297.19,186.31
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,350.85,231.33
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,404.42,276.55
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,456.79,319.69
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,509.23,361.86
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,559.99,402.44
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,609.83,441.26
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,657.62,476.82
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,704.06,510.46
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,746.9,541.74
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,787.32,570.25
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,823.04,594.48
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,855.72,616.66
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,883.47,635.32
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,907.84,651.79
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,925.98,664.52
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,940.53,675.05
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,948.99,681.76
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,953.81,686.28
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,949.19,684.79
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,954.98,690.39
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,940.48,684.14
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,922.58,675.79
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,891.04,658.47
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,863.37,643.6
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,820.73,617.51
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,776.11,589.45
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,714.47,548.45
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,652.17,505.38
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,570.81,445.75
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,490.68,384.22
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,378.0,294.66
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,279.83,210.14
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,142.72,37.32
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,9.05,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,17.27,0.92
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,29.24,18.15
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.21,29.06
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,47.29,34.61
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,55.37,41.6
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,60.65,46.02
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,65.88,50.23
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,66.21,50.12
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,72.33,54.8
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,74.9,56.58
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,77.37,58.27
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,77.78,58.27
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,78.21,58.3
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,88.85,66.58
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,90.27,67.39
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,90.66,67.39
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,90.9,67.29
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,126.65,70.36
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,181.62,98.1
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,236.55,136.64
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,291.92,180.63
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,347.09,226.87
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,402.15,273.34
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,455.71,317.75
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,506.45,358.72
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,555.83,398.18
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,604.38,436.06
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,651.1,470.86
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,696.48,503.8
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,737.94,534.3
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,777.01,562.65
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,812.2,586.82
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,844.42,608.82
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,871.41,628.45
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,895.09,645.99
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,923.36,665.59
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,933.6,673.31
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,941.13,679.22
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,945.0,682.87
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,938.26,679.94
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,936.3,680.4
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,919.03,671.92
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,898.49,661.33
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,863.43,640.79
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,825.62,618.13
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,778.76,588.49
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,729.88,556.75
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,652.19,503.12
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,586.1,456.3
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,501.27,392.87
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,419.12,328.57
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,313.94,243.54
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,197.6,146.55
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,97.99,20.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,8.26,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,15.94,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.32,15.72
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,38.9,27.1
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,45.43,33.03
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,52.02,38.76
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,56.77,42.73
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,61.5,46.53
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,65.19,49.38
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,68.8,52.09
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,77.04,58.59
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,79.46,60.23
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,81.88,61.87
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,84.12,63.35
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,84.87,63.63
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,85.51,63.83
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,96.75,72.54
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,97.9,73.13
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,131.91,75.43
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,186.12,102.48
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,240.8,140.69
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,295.79,184.17
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,349.95,229.35
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,403.96,274.7
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,457.03,318.13
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,509.48,359.94
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,559.88,399.88
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,609.33,438.07
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,655.88,472.45
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,700.85,504.78
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,743.12,535.65
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,783.0,564.29
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,817.78,587.9
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,849.48,609.49
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,876.71,629.51
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,900.58,647.51
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,918.24,660.22
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,932.35,670.77
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,955.05,687.15
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,959.66,691.78
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,956.13,691.35
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,948.95,688.71
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,933.48,681.53
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,914.58,672.15
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,891.28,659.8
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,858.42,640.81
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,814.35,613.22
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,768.27,583.67
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,702.89,538.54
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,636.77,491.52
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,544.05,423.49
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,463.95,362.09
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,351.5,272.78
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,246.54,183.11
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,126.47,21.59
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,8.26,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,15.83,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,31.18,19.63
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,46.52,33.62
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,55.92,42.07
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.07,50.02
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,72.43,56.21
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,79.7,62.11
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,84.09,65.32
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,89.49,69.28
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,94.88,73.31
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,99.92,77.0
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,99.69,76.38
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,99.61,75.91
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,100.13,75.93
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,100.51,75.86
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,101.74,76.33
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,112.13,84.06
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,142.53,85.52
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,194.02,111.47
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,247.56,148.75
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,301.39,190.7
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,353.53,232.85
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,405.95,275.17
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,457.17,315.96
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,507.65,354.97
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,556.67,392.71
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,605.13,429.06
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,650.8,461.58
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,695.02,492.17
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,735.78,521.25
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,774.15,548.3
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,807.4,571.65
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,837.53,592.77
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,871.49,616.02
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,892.9,630.89
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,908.05,642.13
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,919.6,651.24
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,923.61,656.3
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,923.97,659.23
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,916.14,656.15
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,904.77,650.92
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,882.81,639.69
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,857.57,626.28
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,821.05,603.88
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,772.13,572.79
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,721.53,540.64
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,669.74,506.89
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,599.25,458.49
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,529.3,408.4
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,422.52,329.57
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,341.63,266.66
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,241.44,185.81
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,129.16,93.27
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,61.42,4.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,21.28,11.6
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.73,22.85
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,49.73,36.82
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,65.57,50.44
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,80.41,62.95
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,92.68,73.01
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,101.01,79.57
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,114.2,90.04
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,127.03,100.03
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,139.21,109.36
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,129.28,100.49
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,125.18,96.47
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,137.83,106.09
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,149.34,114.69
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,115.07,87.02
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,92.91,69.09
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,154.04,96.55
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,236.05,151.23
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,250.6,153.75
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,295.47,183.49
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,361.46,240.56
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,428.14,294.94
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,460.53,319.0
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,507.24,354.67
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,556.85,393.43
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,605.71,430.62
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,651.85,465.18
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,696.65,498.05
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,738.57,528.19
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,778.19,556.28
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,813.19,579.2
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,859.35,608.74
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,886.31,626.95
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,909.79,643.14
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,929.06,656.76
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,944.74,668.25
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,952.14,675.78
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,955.79,681.15
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,950.73,679.66
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,941.98,675.99
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,932.45,673.35
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,912.48,663.9
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,881.25,646.91
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,847.24,627.82
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,801.23,599.69
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,753.22,569.49
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,688.16,525.04
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,622.35,478.58
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,530.26,412.05
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,450.02,351.23
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,343.58,266.18
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,243.96,180.2
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,124.04,6.5
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,7.87,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,15.07,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,28.4,17.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,41.69,29.52
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.02,37.04
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,58.4,44.34
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,66.97,51.57
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,72.62,56.13
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,75.23,57.91
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,77.91,59.66
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,80.49,61.43
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,82.98,63.1
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,84.03,63.6
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,92.22,69.9
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,92.92,70.09
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,93.49,70.21
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,93.56,69.94
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,93.5,69.59
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,123.92,71.11
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,186.96,104.09
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,240.76,140.98
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,295.16,183.49
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,348.95,228.03
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,402.68,272.85
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,455.39,315.67
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,508.28,357.59
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,558.81,397.53
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,608.32,435.69
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,655.77,470.61
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,701.73,503.57
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,743.98,534.03
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,783.77,562.01
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,819.62,586.22
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,852.46,608.47
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,879.95,626.85
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,904.04,643.1
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,921.9,655.65
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,936.15,666.05
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,944.82,674.19
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,949.87,680.21
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,960.91,688.94
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,954.26,686.3
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,939.89,680.29
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,922.1,672.12
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,892.32,654.59
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,866.31,639.55
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,823.66,613.78
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,778.99,586.08
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,716.79,544.13
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,653.9,500.27
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,571.94,441.85
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,491.19,381.2
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,374.54,289.32
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,272.49,201.11
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,136.55,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,7.47,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,14.37,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,26.65,15.7
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,38.98,27.09
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.67,34.03
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,56.65,42.67
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,62.55,47.61
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,68.36,52.31
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,69.81,53.24
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,71.43,54.27
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,73.95,56.03
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,82.78,62.94
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,125.46,97.24
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,182.59,142.27
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,125.24,95.92
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,86.67,64.68
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,87.76,65.29
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,99.19,74.09
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,157.13,104.89
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,252.71,182.35
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,227.29,146.95
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,289.44,179.87
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,343.18,224.32
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,396.87,269.03
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,449.04,311.48
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,500.22,351.98
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,549.87,390.9
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,598.71,428.16
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,645.1,461.96
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,690.08,493.83
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,731.46,523.6
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,770.47,551.28
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,805.65,574.95
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,837.89,596.48
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,864.88,615.9
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,888.56,633.36
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,918.28,653.56
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,930.45,662.54
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,938.11,668.9
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,942.09,673.1
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,917.37,658.91
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,879.26,636.09
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,887.65,645.3
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,891.04,651.1
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,821.66,607.08
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,739.18,553.31
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,640.17,486.1
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,517.59,398.96
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,469.84,365.96
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,421.53,330.97
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,360.05,283.92
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,299.41,235.63
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,225.56,174.5
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,153.41,111.31
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,74.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,6.69,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,12.95,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.32,12.97
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,35.63,24.28
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,41.49,29.66
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,47.49,34.91
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,52.37,39.01
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,57.22,42.94
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,59.47,44.58
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,66.78,50.39
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,69.56,52.37
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,72.25,54.26
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,73.73,55.15
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,84.2,63.33
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,85.93,64.39
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,87.47,65.32
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,88.45,65.8
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,89.25,66.16
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,118.16,67.02
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,173.08,92.73
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,228.16,130.32
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,283.67,173.77
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,338.65,219.42
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,393.48,265.34
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,447.24,309.36
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,500.25,351.7
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,551.45,392.36
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,601.66,431.31
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,649.25,467.52
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,695.2,501.8
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,716.56,515.33
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,714.83,512.48
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,740.64,530.06
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,761.8,544.1
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,759.85,543.72
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,753.78,540.67
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,802.56,576.23
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,850.14,610.69
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,837.48,604.64
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,821.2,596.51
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,776.73,567.09
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,705.58,519.61
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,664.81,493.85
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,622.03,466.05
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,713.47,535.85
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,785.46,589.38
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,742.93,561.99
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,698.33,533.22
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,670.31,515.85
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,639.46,495.33
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,557.2,434.66
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,476.21,372.2
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,359.37,279.27
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,256.75,189.09
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,127.73,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,7.08,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,13.61,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,26.24,15.17
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,38.9,26.98
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,46.28,33.68
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,55.97,42.08
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,61.9,47.06
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,67.75,51.8
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,69.22,52.75
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,70.85,53.79
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,73.73,55.84
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,82.89,63.02
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,83.63,63.25
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,84.36,63.48
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,132.96,102.14
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,211.84,163.53
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,220.63,169.46
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,213.02,162.93
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,153.6,101.5
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,177.93,97.24
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,231.95,133.87
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,286.6,176.46
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,341.35,221.76
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,396.03,267.4
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,449.25,310.97
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,500.7,352.01
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,550.37,391.21
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,599.17,428.76
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,646.05,463.23
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,691.58,495.85
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,733.56,526.22
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,773.2,554.5
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,808.19,578.22
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,840.19,599.74
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,866.94,617.64
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,890.34,633.44
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,913.65,649.77
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,918.11,654.03
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,924.04,660.43
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,935.54,670.63
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,804.92,583.97
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,655.8,479.75
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,773.78,568.32
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,874.45,640.65
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,845.74,622.81
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,813.95,603.56
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,761.04,570.24
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,696.14,527.69
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,635.0,486.66
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,573.82,443.92
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,488.3,380.49
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,405.47,316.02
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,304.49,234.49
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,190.64,138.01
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,92.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,12.94,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,22.97,12.54
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.94,23.75
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,41.24,29.48
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,47.66,35.03
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,52.57,39.17
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,57.46,43.15
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,60.36,45.25
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,68.41,51.56
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,71.17,53.51
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,73.84,55.36
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,75.88,56.56
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,77.8,57.65
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,88.38,65.81
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,89.88,66.65
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,91.3,67.47
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,92.51,68.12
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,119.32,68.35
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,174.63,93.57
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,230.29,130.98
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,286.33,174.35
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,341.68,219.29
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,396.89,264.28
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,451.05,307.94
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,504.61,350.04
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,556.4,390.4
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,607.17,428.98
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,655.77,465.15
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,702.88,499.5
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,746.34,530.52
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,787.37,558.85
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,824.43,583.53
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,858.48,606.28
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,887.28,625.44
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,912.67,642.51
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,932.69,656.28
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,949.08,667.92
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,958.91,675.28
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,965.04,680.51
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,963.94,681.35
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,959.19,680.1
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,946.84,675.27
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,944.15,676.84
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,918.73,663.97
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,890.26,649.09
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,849.18,624.95
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,805.8,598.72
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,754.74,565.36
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,697.5,526.35
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,618.09,470.28
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,540.09,412.13
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,429.58,326.51
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,325.43,234.67
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,161.19,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
