Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.39,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,28.53,17.36
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.42,25.7
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,48.6,35.5
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,54.75,40.82
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,60.87,45.89
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,76.71,58.93
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,92.63,71.79
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,107.06,83.2
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,120.53,93.65
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,123.17,95.02
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,125.73,96.33
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,133.52,102.01
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,140.71,107.15
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,106.15,79.38
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,93.49,69.07
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,129.88,97.31
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,217.32,141.99
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,225.74,135.96
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,269.96,161.46
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,335.72,220.19
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,395.51,271.54
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,433.84,298.33
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,491.88,341.25
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,543.63,381.85
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,594.26,420.61
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,641.91,455.37
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,687.58,487.8
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,730.26,518.57
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,770.51,547.22
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,804.5,570.3
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,835.28,591.07
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,862.34,610.55
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,899.68,636.84
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,916.71,648.77
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,929.95,658.56
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,935.81,663.56
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,937.82,666.31
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,932.49,664.52
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,923.41,660.53
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,911.33,655.86
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,889.06,644.57
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,856.42,625.05
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,820.95,603.46
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,770.64,572.11
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,718.51,538.6
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,646.83,490.06
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,574.82,439.0
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,469.43,359.89
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,376.94,286.76
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,253.87,181.8
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,95.67,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,15.42,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,30.2,18.7
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,42.8,30.3
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,55.0,41.05
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,60.7,46.02
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,66.48,50.82
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,74.38,57.11
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,79.86,61.21
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,82.99,63.42
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,86.01,65.51
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,86.68,65.52
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,87.36,65.56
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,112.53,85.35
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,136.48,103.85
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,111.13,83.16
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,97.32,71.77
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,132.6,98.98
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,215.24,137.6
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,230.63,138.32
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,269.93,162.1
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,325.76,206.69
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,381.77,251.97
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,437.97,296.46
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,491.82,337.69
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,542.93,376.61
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,593.17,413.87
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,640.25,447.09
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,685.51,478.14
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,727.43,507.06
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,766.92,533.85
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,800.91,557.02
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,831.75,577.99
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,856.69,594.98
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,878.11,609.83
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,895.64,621.52
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,900.26,625.34
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,902.62,627.59
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,901.22,627.66
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,891.47,623.16
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,878.09,616.57
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,833.77,591.21
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,776.42,557.2
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,698.52,506.94
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,619.42,454.16
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,540.91,402.57
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,487.53,366.44
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,427.0,323.83
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,366.93,279.8
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,290.63,221.71
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,216.09,162.51
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,116.95,80.14
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,11.06,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,21.95,12.02
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,40.2,28.2
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,57.83,43.61
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,73.03,56.74
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,86.64,68.25
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,65.46,50.12
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,37.49,26.27
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,98.62,77.35
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,150.09,119.1
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,147.71,116.56
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,155.85,122.7
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,166.1,130.47
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,175.69,137.66
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,182.18,142.09
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,188.23,146.15
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,195.96,151.86
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,236.03,161.49
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,262.51,176.13
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,305.8,206.92
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,353.29,246.3
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,380.56,270.15
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,413.53,295.34
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,447.12,320.61
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,463.69,333.53
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,468.25,337.53
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,523.13,377.01
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,586.01,421.45
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,598.22,429.95
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,607.33,436.55
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,437.64,319.6
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,234.69,172.46
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,322.89,238.5
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,405.14,297.74
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,435.46,320.1
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,489.13,358.86
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,236.63,177.6
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,16.9,7.76
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,14.58,6.0
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,12.26,4.18
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,18.38,9.16
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,24.49,14.18
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,20.63,11.12
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,16.79,8.05
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,14.48,6.23
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,12.17,4.39
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,9.88,2.51
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,7.59,0.6
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.3,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.4
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,26.75,17.03
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,39.41,28.23
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,53.2,40.28
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,66.87,52.04
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,77.8,61.15
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,88.65,70.01
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,101.06,80.2
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,113.37,90.2
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,137.08,109.37
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,159.34,127.09
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,164.91,131.23
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,170.14,135.1
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,133.97,105.25
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,123.12,96.17
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,128.49,100.35
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,134.75,100.37
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,194.85,146.13
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,240.74,180.46
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,157.16,116.92
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,45.8,30.56
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,39.6,25.68
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,33.4,20.78
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,97.99,71.42
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,162.65,121.42
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,180.89,135.37
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,199.58,149.68
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,317.99,239.61
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,441.35,330.67
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,377.09,282.41
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,292.89,219.37
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,324.66,244.05
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,342.93,258.44
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,281.44,212.63
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,202.0,152.54
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,164.27,123.84
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,126.2,94.41
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,162.28,123.18
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,201.52,154.22
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,143.55,109.35
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,86.59,64.35
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,96.64,72.73
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,108.51,82.56
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,93.73,71.07
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,78.76,59.24
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,63.56,46.89
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,48.04,34.06
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,33.77,22.15
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,11.66
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.54
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.98,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,7.31
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,28.93,19.05
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,41.43,30.23
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,55.83,42.91
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,70.11,55.26
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,66.02,51.51
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,61.31,47.21
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,73.72,57.59
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,85.98,67.73
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,77.22,60.08
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,67.79,51.93
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,119.88,95.27
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,167.87,134.37
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,164.26,130.72
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,160.32,126.96
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,165.66,131.01
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,172.82,130.13
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,124.43,92.38
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,71.09,50.72
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,60.5,42.37
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,49.69,33.81
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,102.85,75.39
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,155.91,116.26
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,150.86,112.3
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,145.58,108.29
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,142.4,105.91
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,139.05,103.39
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,134.4,99.86
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,129.54,96.16
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,141.18,105.29
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,153.11,114.62
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,163.27,122.57
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,173.71,130.77
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,210.09,158.95
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,248.64,188.56
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,195.97,148.53
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,142.89,107.69
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,224.85,172.44
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,300.78,231.31
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,427.11,331.11
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,553.89,428.4
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,447.22,349.53
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,364.95,287.56
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,329.1,261.74
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,292.43,234.32
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,249.4,200.41
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,205.67,164.94
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,138.92,109.71
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,89.36,67.37
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,48.99,29.84
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,9.91,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,19.8,10.34
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,35.29,24.5
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,50.6,38.11
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,66.2,51.85
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,81.74,65.26
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,97.87,78.77
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,115.36,93.16
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,105.77,84.69
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,97.53,77.44
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,128.9,103.19
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,159.03,127.4
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,166.59,133.1
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,174.01,138.71
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,180.1,142.97
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,186.06,147.11
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,202.13,159.59
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,221.89,166.43
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,217.82,162.29
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,230.13,170.91
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,241.72,179.5
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,253.6,188.34
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,280.67,207.82
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,309.87,228.66
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,320.66,236.59
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,331.5,244.58
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,340.03,250.89
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,348.13,256.85
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,241.75,179.36
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,124.05,90.89
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,104.27,75.94
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,84.15,60.41
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,57.75,39.91
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,31.68,19.46
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,25.46,14.58
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,9.69
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,85.74,62.57
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,158.06,119.43
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,103.43,76.83
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,51.54,35.79
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,80.58,59.29
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,113.98,86.3
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,125.05,95.6
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,138.03,106.5
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,118.17,90.95
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,98.19,75.04
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,79.6,60.0
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,60.42,44.19
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,42.97,29.63
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,24.46,14.08
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,14.11,4.11
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,4.34
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,9.42
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,24.01,15.14
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,30.54,20.81
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,73.65,57.63
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,111.06,88.85
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,121.71,97.37
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,132.06,105.59
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,155.73,124.46
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,178.47,142.26
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,191.13,152.0
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,203.35,161.36
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,202.17,159.66
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,197.13,154.96
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,206.14,161.81
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,255.73,184.82
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,266.64,193.46
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,280.72,206.45
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,286.15,211.0
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,289.68,214.13
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,240.94,178.48
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,187.47,138.75
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,144.68,106.43
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,99.82,72.08
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,199.77,148.19
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,307.56,227.89
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,401.84,297.5
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,514.84,379.07
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,612.53,450.76
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,719.83,527.97
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,740.72,543.96
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,759.34,559.02
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,610.57,453.69
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,426.21,318.99
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,405.35,305.14
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,383.25,289.64
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,438.43,332.36
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,470.05,357.65
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,331.81,255.05
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,195.06,149.61
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,238.29,185.12
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,261.65,204.83
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,234.85,184.91
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,207.22,164.0
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,173.94,137.72
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,139.94,110.11
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,101.15,77.62
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,51.83,36.23
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,27.56,12.73
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,10.64,2.81
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,20.2,11.56
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,29.8,20.08
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,41.36,30.25
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,52.51,39.91
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,65.27,50.67
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,77.89,61.12
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,88.73,70.03
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,99.49,78.77
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,109.17,86.36
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,118.76,93.8
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,161.79,128.68
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,188.26,149.61
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,208.78,165.27
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,213.82,168.5
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,222.72,175.16
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,255.42,184.48
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,271.84,196.81
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,293.13,214.77
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,329.68,238.54
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,381.26,274.72
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,408.07,296.23
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,439.56,320.42
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,461.52,337.15
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,482.28,352.65
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,494.17,361.75
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,503.81,369.04
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,540.98,396.06
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,589.52,430.48
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,583.29,426.64
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,584.23,427.96
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,413.77,307.56
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,200.72,149.49
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,229.9,172.57
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,260.86,196.24
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,182.88,137.66
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,105.62,78.13
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,132.46,99.63
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,161.52,122.7
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,237.39,183.18
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,301.51,233.83
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,288.98,225.34
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,275.73,216.51
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,247.22,195.45
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,217.8,173.2
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,182.69,145.2
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,146.75,115.8
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,105.94,81.62
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,63.53,45.55
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,34.92,16.3
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,13.77,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,26.03,14.79
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,37.63,26.16
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,49.15,36.5
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,57.61,44.04
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,66.0,51.29
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,87.27,69.2
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,108.92,87.07
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,94.45,74.43
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,82.49,64.01
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,123.1,97.3
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,171.54,136.25
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,123.26,96.48
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,92.47,71.06
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,141.87,110.93
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,198.75,155.89
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,200.92,157.18
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,210.38,156.24
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,193.1,125.6
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,266.7,165.69
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,322.45,212.37
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,378.2,260.01
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,432.96,306.77
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,485.8,350.93
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,516.28,377.32
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,528.87,387.3
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,544.84,398.83
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,557.1,407.14
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,605.6,443.9
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,656.73,482.36
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,751.7,552.64
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,834.51,613.16
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,805.7,590.7
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,752.37,551.08
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,603.53,446.5
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,418.91,312.14
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,475.43,355.27
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,510.61,381.96
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,646.8,483.97
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,784.13,582.82
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,637.56,480.3
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,492.96,376.64
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,548.05,420.54
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,574.47,442.74
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,632.31,487.4
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,668.6,514.32
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,590.91,458.28
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,507.66,396.34
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,401.79,314.95
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,301.65,232.05
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,161.76,87.36
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,3.93,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,7.58,0.26
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,15.98,7.88
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,24.4,15.34
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,33.63,23.44
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,42.88,31.46
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,49.83,37.29
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,56.81,43.01
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,72.24,55.9
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,87.28,68.3
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,113.82,89.95
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,139.51,110.53
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,153.07,121.19
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,166.47,131.67
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,167.89,132.46
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,169.14,133.16
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,189.69,149.34
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,213.41,159.85
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,220.92,164.44
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,244.89,181.72
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,255.41,189.56
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,265.89,197.45
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,249.94,185.82
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,235.43,175.2
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,240.48,179.04
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,245.53,182.84
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,255.01,189.6
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,264.74,196.51
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,217.29,161.62
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,168.1,124.94
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,133.61,98.66
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,98.38,71.48
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,118.29,87.1
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,138.79,103.07
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,116.39,85.83
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,93.76,68.33
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,63.32,44.72
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,33.84,21.5
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,27.26,16.31
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,20.69,11.08
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,29.51,18.32
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,38.33,25.61
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,21.77,12.21
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
