Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,13.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,21.08
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,28.51
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,28.73
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,28.91
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.74,49.36
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,85.89,67.98
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,87.37,68.81
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,88.75,69.58
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,142.18,113.73
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,191.35,153.47
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,207.87,165.96
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,223.78,177.9
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,231.23,183.23
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,251.3,186.98
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,269.08,196.57
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,308.61,223.07
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,263.13,192.66
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,212.17,157.32
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,214.38,158.5
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,216.49,159.22
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,221.1,163.34
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,225.73,167.32
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,253.82,188.61
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,283.01,210.57
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,280.58,209.05
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,277.84,207.43
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,340.22,254.27
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,396.59,296.1
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,434.81,325.02
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,494.52,369.21
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,322.36,243.77
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,153.61,115.17
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,250.9,191.71
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,344.27,263.61
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,346.88,266.57
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,349.48,269.97
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,273.02,211.57
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,175.5,135.41
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,247.21,194.46
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,323.6,255.94
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,291.22,231.68
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,257.67,206.29
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,218.12,174.68
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,159.77,127.2
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,114.5,89.0
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,67.55,48.61
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,30.22,7.13
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.92
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,4.24
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,6.2
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,8.13
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,75.13,58.27
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,127.17,101.21
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,148.23,117.84
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,173.08,137.36
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,178.48,141.24
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,183.47,144.85
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,196.35,154.78
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,208.78,164.32
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,212.85,167.2
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,251.72,182.68
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,228.99,150.11
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,267.4,167.23
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,331.22,227.9
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,390.17,281.16
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,401.09,292.15
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,410.17,300.43
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,447.86,328.52
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,488.88,358.91
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,512.57,376.73
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,535.8,394.12
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,658.2,486.57
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,770.06,571.1
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,805.65,595.15
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,838.14,617.5
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,729.98,540.03
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,552.94,409.54
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,759.05,564.01
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,918.56,675.69
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,937.93,688.8
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,940.18,691.8
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,909.61,673.17
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,867.45,646.84
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,877.43,656.22
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,881.13,661.04
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,844.15,637.12
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,804.52,611.34
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,748.86,574.57
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,691.6,535.46
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,608.62,475.04
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,525.85,412.02
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,408.04,320.21
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,303.59,231.6
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,156.45,40.19
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,23.93,12.26
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,35.94,24.54
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,47.89,35.35
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,55.78,42.35
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,66.02,51.1
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,36.65,25.84
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.48
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,43.72,31.6
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,79.99,62.01
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,79.85,61.51
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,86.52,66.69
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,87.96,67.66
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,89.3,68.55
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,138.44,108.34
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,194.92,153.24
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,130.26,100.94
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,151.57,85.45
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,208.56,120.15
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,266.57,164.7
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,324.59,213.68
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,382.56,263.7
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,439.49,312.1
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,495.63,358.69
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,549.2,402.86
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,601.46,444.87
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,651.25,483.04
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,699.12,518.73
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,742.99,551.62
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,784.23,581.84
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,820.65,607.14
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,853.89,630.25
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,881.57,649.33
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,905.69,666.07
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,919.93,676.27
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,943.81,693.13
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,950.19,699.44
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,952.62,703.41
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,942.78,698.27
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,929.0,690.85
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,914.68,683.63
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,890.42,669.62
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,849.87,643.21
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,806.61,614.64
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,748.28,575.47
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,688.28,533.83
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,602.65,471.69
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,512.68,403.29
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,397.42,312.34
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,289.03,219.07
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,147.96,12.11
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.92,11.33
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,40.75,29.25
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,46.61,34.5
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,52.5,39.54
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,55.34,41.82
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,63.02,48.11
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,66.09,50.52
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,69.1,52.85
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,70.6,53.78
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,80.55,61.73
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,82.64,63.12
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,84.57,64.37
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,85.67,64.96
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,86.64,65.45
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,87.34,65.87
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,143.45,77.55
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,202.95,113.63
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,262.89,159.56
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,322.49,209.59
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,381.85,260.52
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,440.11,310.37
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,496.85,357.92
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,551.02,402.18
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,603.75,444.1
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,653.38,481.78
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,700.82,516.78
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,744.65,549.3
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,785.75,578.79
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,821.66,603.37
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,854.24,625.71
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,881.93,644.56
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,906.02,661.1
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,919.46,670.68
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,942.16,686.6
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,947.97,692.86
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,949.83,696.82
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,941.86,693.09
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,930.02,687.0
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,908.58,675.09
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,890.65,665.58
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,852.4,640.79
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,811.46,613.94
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,754.66,575.97
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,696.24,535.61
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,609.77,473.34
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,523.57,408.25
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,405.29,315.97
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,299.9,224.8
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,150.86,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.07,10.43
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,42.91,31.09
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,49.37,36.94
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,55.83,42.58
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,60.81,46.68
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,65.7,50.6
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,68.92,53.12
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,78.02,60.57
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,79.73,61.62
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,81.39,62.64
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,82.75,63.56
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,84.02,64.41
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,93.71,72.05
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,94.18,72.09
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,94.86,72.48
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,148.93,83.49
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,206.78,118.38
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,265.2,162.81
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,323.3,211.12
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,381.26,260.2
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,437.65,307.08
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,493.42,352.19
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,547.35,395.28
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,599.88,436.03
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,649.13,473.31
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,696.32,508.16
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,739.79,539.62
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,780.56,568.23
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,816.39,591.95
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,848.99,613.51
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,876.47,631.78
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,900.38,647.84
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,863.02,624.96
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,785.78,571.94
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,776.62,567.96
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,764.18,561.25
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,773.62,570.64
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,779.57,577.69
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,833.22,616.83
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,870.69,643.71
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,836.6,622.38
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,799.68,599.5
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,742.34,562.15
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,683.46,522.47
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,599.68,463.34
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,516.19,401.17
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,397.2,308.88
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,291.38,216.47
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,144.57,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,11.41,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,21.79,9.93
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.1,23.0
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.36,34.02
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.21,41.95
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,63.99,49.56
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,72.11,56.29
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,77.48,60.53
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,104.3,82.76
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,133.28,106.32
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,109.51,86.09
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,88.39,68.29
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,127.05,99.69
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,168.55,132.53
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,176.4,137.83
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,183.73,142.8
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,167.89,130.12
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,205.09,135.8
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,254.21,168.41
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,298.44,202.59
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,350.39,243.73
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,388.13,274.38
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,429.13,304.79
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,469.33,334.8
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,525.58,376.83
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,590.55,426.26
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,637.66,462.0
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,682.82,495.7
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,724.71,526.15
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,764.06,554.35
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,809.78,586.07
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,841.81,608.05
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,867.75,626.3
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,890.07,642.37
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,718.52,526.63
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,489.42,361.97
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,607.74,452.46
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,705.15,525.49
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,634.07,475.59
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,535.87,406.62
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,486.79,373.13
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,436.18,337.44
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,404.71,315.48
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,371.81,291.96
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,333.85,264.34
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,294.73,234.98
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,250.29,200.09
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,205.12,163.29
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,149.15,116.11
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,91.41,64.61
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,28.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.68
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.14,21.44
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,43.85,32.02
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,54.12,41.1
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,61.72,47.62
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,67.43,52.31
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,73.01,56.76
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,76.48,59.44
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,79.85,62.01
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,81.98,63.38
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,84.02,64.65
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,92.77,71.48
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,94.19,72.28
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,95.29,72.85
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,96.26,73.32
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,96.19,73.12
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,147.57,83.96
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,204.91,118.74
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,262.96,162.78
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,319.87,209.56
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,376.95,257.41
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,369.92,264.27
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,333.1,243.29
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,443.47,322.93
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,589.52,428.44
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,636.59,463.77
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,681.66,497.61
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,688.77,500.97
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,665.14,482.65
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,694.87,504.75
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,723.06,525.35
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,810.08,588.72
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,885.87,641.25
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,899.74,651.07
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,909.69,659.12
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,773.73,569.21
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,608.79,452.92
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,759.01,565.33
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,894.4,659.02
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,868.99,642.04
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,840.25,624.39
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,799.59,598.99
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,756.27,571.35
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,695.52,531.03
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,624.75,482.12
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,542.36,422.74
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,461.7,361.34
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,351.0,273.61
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,246.77,177.94
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,83.47,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.2
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.62,33.48
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,54.8,41.66
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,63.9,49.49
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,72.46,56.63
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,78.15,61.16
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,82.05,64.22
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,85.82,67.14
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,87.4,68.06
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,88.96,68.97
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,90.17,69.74
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,91.28,70.44
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,98.53,76.06
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,97.84,75.15
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,97.73,74.9
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,148.27,85.63
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,203.58,118.9
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,260.2,161.96
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,332.3,228.87
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,383.3,276.42
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,419.65,301.24
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,487.15,351.99
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,490.41,359.38
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,459.69,338.05
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,526.04,387.67
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,604.92,445.83
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,688.09,508.89
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,761.72,565.76
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,796.89,590.77
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,829.06,613.31
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,867.47,639.86
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,890.73,656.19
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,900.1,663.69
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,904.93,668.41
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,638.57,482.69
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,291.38,220.64
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,622.08,477.1
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,893.45,671.26
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,868.48,654.89
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,840.2,638.27
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,799.49,611.75
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,756.14,582.96
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,694.89,540.22
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,632.1,494.97
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,538.97,425.28
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,456.8,360.76
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,346.21,271.33
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,242.64,172.02
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,81.29,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.26
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.61
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.01,31.23
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,57.76,44.28
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,72.78,57.34
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,87.93,70.11
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,102.87,82.43
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,94.98,75.31
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,82.3,64.22
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,126.23,100.46
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,167.34,133.65
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,176.44,140.58
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,191.94,152.73
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,201.55,159.74
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,197.37,155.7
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,191.45,150.65
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,202.72,151.85
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,173.46,111.4
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,260.45,161.41
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,324.75,224.9
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,376.67,274.69
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,305.0,225.46
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,216.49,161.08
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,349.57,260.7
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,504.14,374.15
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,500.57,371.28
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,490.83,363.87
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,634.31,473.83
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,770.2,576.92
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,805.12,600.93
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,836.76,623.18
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,634.52,479.04
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,339.42,255.14
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,656.38,499.83
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,913.56,683.55
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,931.75,696.6
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,933.6,700.16
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,924.72,695.64
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,912.04,688.72
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,890.26,676.33
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,865.03,661.62
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,453.13,360.67
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.18
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.22,0.3
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,18.96,6.35
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.01,19.49
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,41.1,29.58
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,51.18,38.53
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,58.91,45.22
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,82.9,65.54
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,110.23,88.27
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,90.35,71.23
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,75.01,58.07
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,76.77,59.21
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,85.05,65.76
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,86.86,67.03
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,88.55,68.22
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,88.54,67.89
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,88.52,67.56
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,88.82,67.67
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,148.88,85.66
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,223.87,141.21
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,298.15,204.23
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,343.71,244.26
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,376.82,273.8
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,401.16,293.02
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,423.96,310.63
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,381.02,281.07
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,324.3,240.07
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,328.13,243.3
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,331.42,245.97
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,376.08,279.28
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,424.3,314.9
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,315.97,235.66
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,190.76,141.76
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,215.73,161.44
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,241.99,181.9
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,341.28,257.99
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,430.62,325.31
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,552.51,418.22
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,678.13,511.18
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,779.74,586.45
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,865.79,647.67
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,777.31,588.0
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,700.0,535.32
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,378.82,298.7
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.24
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
