Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,9.83,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,18.75,5.67
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,33.06,22.0
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,47.14,34.72
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.91,41.72
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,62.69,48.45
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,81.39,64.24
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,100.88,80.37
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,92.18,72.6
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,86.5,67.44
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,86.89,67.23
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,87.38,67.11
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,89.0,68.21
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,90.49,69.23
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,98.24,75.2
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,98.11,74.75
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,98.03,74.52
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,147.16,84.48
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,235.96,152.27
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,308.78,215.2
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,323.87,220.11
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,375.76,256.85
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,432.78,304.74
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,488.0,350.04
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,521.78,378.62
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,540.32,393.42
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,466.65,342.2
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,362.16,266.2
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,485.61,357.7
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,625.65,457.87
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,731.65,534.86
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,831.18,606.1
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,855.47,621.93
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,876.12,635.96
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,726.27,532.34
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,521.06,384.58
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,730.73,540.66
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,909.04,664.65
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,792.98,587.02
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,659.74,494.27
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,752.6,564.81
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,827.13,617.47
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,784.66,588.91
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,739.57,559.07
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,675.33,515.65
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,602.1,464.2
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,517.37,401.88
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,434.72,337.82
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,320.85,246.34
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,204.7,125.69
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,67.79,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.14,4.64
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,31.22,20.32
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.2,32.05
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.77,40.56
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,63.24,48.71
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,71.95,55.97
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,77.68,60.54
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,81.96,63.77
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,86.09,66.83
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,88.86,68.58
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,91.5,70.21
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,92.95,71.15
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,94.29,72.02
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,102.63,78.43
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,102.61,78.04
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,137.83,106.06
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,225.46,165.67
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,255.34,182.73
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,311.77,219.87
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,333.18,237.65
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,350.52,252.36
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,385.68,278.25
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,424.32,306.73
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,496.38,359.03
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,593.08,430.58
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,598.55,434.87
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,574.23,416.7
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,671.21,488.88
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,768.52,560.39
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,801.11,583.17
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,830.27,603.26
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,772.19,561.41
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,682.29,497.09
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,776.33,565.83
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,861.35,626.59
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,840.44,613.75
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,807.77,594.05
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,658.4,491.02
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,508.31,383.43
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,470.84,358.77
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,431.73,331.82
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,395.52,305.93
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,358.71,279.06
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,314.72,246.52
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,269.85,212.33
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,218.4,171.67
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,165.89,128.82
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,90.17,66.35
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.51,5.81
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.75,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.3,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,14.46,6.42
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,23.65,14.64
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,34.8,24.44
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,45.91,34.06
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,57.69,44.06
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,69.37,53.76
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,80.61,63.05
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,91.76,72.15
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,108.47,85.6
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,124.92,98.62
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,146.61,115.72
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,167.81,132.14
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,187.05,146.75
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,190.75,148.93
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,201.96,157.36
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,220.43,162.63
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,259.16,188.14
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,293.29,210.32
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,327.41,234.44
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,365.96,262.29
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,389.75,279.77
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,409.59,294.55
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,487.67,350.62
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,585.31,420.92
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,580.29,418.0
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,551.03,397.19
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,568.66,410.39
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,584.46,421.85
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,696.94,503.28
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,812.56,584.65
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,833.44,598.94
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,850.69,611.81
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,744.77,540.28
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,617.39,452.06
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,753.09,553.27
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,878.89,642.51
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,661.16,492.96
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,403.44,305.21
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,589.65,450.3
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,784.87,591.4
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,730.02,553.45
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,684.11,523.2
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,618.66,478.22
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,552.91,431.3
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,465.35,365.87
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,380.07,298.17
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,271.84,208.43
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,134.51,65.33
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,46.73,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,16.66,2.43
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,31.36,20.43
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,45.95,33.64
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,56.4,42.97
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,66.7,51.87
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,73.7,57.7
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,80.59,63.26
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,87.4,68.63
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,91.63,71.75
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,93.61,72.96
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,95.53,74.12
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,97.09,75.15
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,98.53,76.09
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,98.65,75.81
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,98.73,75.53
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,151.02,117.42
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,232.13,164.22
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,268.83,186.19
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,309.42,214.41
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,326.37,221.63
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,377.63,258.22
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,434.45,305.1
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,487.24,347.38
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,538.47,387.68
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,588.64,426.16
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,635.32,461.26
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,680.04,494.21
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,655.34,476.17
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,604.92,439.43
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,711.33,516.93
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,819.31,593.12
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,841.12,609.57
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,859.28,624.35
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,871.6,634.16
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,880.2,641.75
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,878.99,644.01
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,873.92,643.95
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,861.25,638.04
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,844.92,629.76
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,814.24,612.28
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,780.22,592.3
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,723.05,554.4
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,674.49,521.83
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,607.68,474.93
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,540.66,426.05
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,449.64,356.37
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,361.15,284.87
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,234.74,180.44
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,115.36,43.82
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,39.32,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,15.89,1.22
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,31.86,20.81
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,47.68,35.09
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,60.01,46.05
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.06,56.45
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,80.39,63.27
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,88.53,69.7
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,94.99,74.87
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,101.24,79.8
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,106.66,83.84
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,109.48,85.69
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,111.33,86.74
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,113.04,87.68
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,113.05,87.28
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,113.03,86.87
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,112.79,86.48
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,158.14,95.85
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,212.03,127.8
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,267.39,169.0
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,322.97,214.37
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,379.03,261.06
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,396.02,283.16
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,385.54,280.36
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,407.95,297.45
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,429.61,313.54
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,451.9,330.08
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,474.53,346.8
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,617.79,453.4
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,762.41,558.93
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,725.77,530.65
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,657.39,480.69
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,451.57,335.41
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,213.73,158.04
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,575.82,433.43
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,891.47,654.25
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,890.58,654.1
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,885.79,653.9
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,871.95,646.49
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,854.42,636.74
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,823.28,618.41
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,788.84,597.66
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,742.18,566.77
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,684.22,527.17
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,616.82,479.91
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,549.29,430.67
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,457.76,360.85
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,368.93,289.24
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,256.25,194.46
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,110.04,25.67
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,37.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,15.98,0.26
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,26.78,16.53
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,39.69,28.27
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,46.2,34.2
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,52.75,39.92
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,57.17,43.61
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,61.59,47.17
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,93.99,74.26
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,134.36,107.43
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,151.66,121.01
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,168.5,134.05
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,172.24,136.35
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,172.87,136.17
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,184.69,145.0
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,208.27,163.08
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,215.36,168.3
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,237.65,173.51
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,259.17,189.11
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,260.23,190.88
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,302.56,220.76
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,343.44,250.09
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,294.13,216.09
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,224.89,165.97
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,384.25,284.14
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,591.02,436.01
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,608.05,448.39
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,592.9,436.62
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,578.62,426.66
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,545.62,402.84
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,631.28,466.98
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,725.54,535.86
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,570.73,424.5
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,378.57,282.21
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,343.23,257.11
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,305.8,229.67
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,368.65,279.49
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,457.96,348.08
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,422.48,322.34
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,361.74,278.07
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,385.09,297.99
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,383.77,299.41
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,354.38,278.19
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,323.56,255.57
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,285.3,226.62
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,246.0,195.97
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,199.4,158.09
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,151.84,118.23
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,80.59,57.93
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.0,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,28.66,17.92
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,40.77,29.03
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,58.2,44.28
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,75.01,58.73
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,90.74,71.93
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,105.11,83.7
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,116.21,92.5
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,125.14,99.36
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,135.29,107.14
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,144.99,114.46
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,162.14,127.99
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,187.31,147.85
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,125.36,97.28
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,92.06,69.93
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,92.93,70.51
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,141.05,79.07
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,198.47,112.34
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,256.67,156.21
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,314.98,204.94
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,373.1,254.77
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,429.7,303.26
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,485.44,350.13
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,472.92,346.86
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,418.47,308.08
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,428.45,315.44
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,430.7,316.93
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,605.17,448.57
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,768.56,569.6
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,802.77,592.77
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,833.64,614.43
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,859.24,633.67
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,881.21,650.65
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,886.08,654.98
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,865.18,641.68
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,721.77,540.14
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,535.82,405.11
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,711.86,539.02
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,851.04,640.16
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,819.97,620.51
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,785.63,599.41
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,735.64,565.62
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,674.34,522.94
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,603.13,472.2
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,532.13,419.58
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,431.34,341.4
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,315.3,247.94
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,190.04,141.46
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.25,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,29.85,18.73
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,43.82,31.44
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.39,40.08
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,62.91,48.42
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,69.73,54.12
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,78.47,61.27
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,103.55,81.98
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,130.83,104.12
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,108.9,85.41
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,89.51,68.97
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,113.77,88.68
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,169.99,134.03
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,170.33,133.6
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,170.42,133.09
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,139.95,108.41
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,107.4,78.36
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,174.7,129.06
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,229.28,169.04
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,271.65,199.53
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,319.15,234.03
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,370.36,269.85
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,437.06,317.74
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,503.99,367.4
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,589.7,432.76
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,637.59,469.9
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,683.27,504.7
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,660.21,486.02
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,593.3,435.27
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,718.66,529.82
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,828.24,609.8
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,788.43,580.3
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,692.3,510.65
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,812.91,599.79
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,902.52,662.47
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,810.48,600.11
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,672.06,502.07
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,783.34,585.8
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,877.99,651.89
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,849.65,634.34
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,818.03,615.26
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,767.92,581.78
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,715.29,545.92
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,643.87,496.21
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,565.45,439.32
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,464.61,362.81
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,367.49,285.13
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,243.1,178.32
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,79.96,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.08,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,31.85,20.37
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,48.57,35.56
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,60.27,46.02
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,71.49,55.73
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,76.07,59.52
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,80.77,63.23
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,87.64,68.79
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,91.66,71.89
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,89.81,69.93
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,88.34,68.31
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,89.76,69.11
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,91.1,69.85
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,97.02,74.34
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,95.25,72.56
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,95.48,72.59
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,142.98,81.54
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,200.99,115.17
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,266.17,164.0
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,323.98,212.03
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,381.69,261.22
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,438.19,308.65
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,493.99,354.38
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,547.02,397.57
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,598.56,438.48
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,646.91,475.19
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,693.07,509.32
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,735.32,540.82
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,774.82,569.85
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,807.82,593.04
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,848.63,621.03
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,874.14,638.47
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,895.88,653.56
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,910.01,664.0
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,920.13,672.01
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,921.89,675.8
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,919.6,677.14
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,904.95,669.04
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,893.97,663.61
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,865.09,646.59
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,832.91,627.22
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,783.36,595.37
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,731.28,560.93
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,658.36,509.71
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,577.74,450.69
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,472.24,370.2
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,370.85,288.78
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,241.41,175.23
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,46.11,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,14.4,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,30.55,19.22
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,46.7,33.96
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,57.99,44.06
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,68.95,53.57
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,74.15,57.89
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,79.4,62.08
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,86.16,67.42
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,90.21,70.4
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,89.3,69.23
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,88.67,68.32
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,90.35,69.46
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,91.93,70.54
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,97.63,74.86
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,95.54,72.81
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,95.76,72.84
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,142.27,81.49
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,198.96,114.11
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,263.12,162.09
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,320.85,210.0
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,378.56,259.12
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,434.13,305.71
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,489.82,351.41
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,543.63,395.31
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,595.92,436.87
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,644.7,474.86
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,691.32,510.38
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,734.2,542.33
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,774.3,571.65
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,808.96,595.52
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,840.3,617.16
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,866.06,634.87
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,888.15,650.24
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,901.26,660.02
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,922.82,675.67
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,926.12,680.41
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,925.43,682.81
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,914.71,677.35
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,900.12,669.48
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,873.18,653.75
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,849.5,640.18
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,805.56,611.28
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,759.19,580.09
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,691.86,534.67
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,623.54,486.11
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,523.2,409.6
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,424.52,329.92
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,249.37,178.51
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
