Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,12.17,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,27.42,16.73
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,42.39,30.48
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,57.69,43.99
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,72.75,56.98
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,73.08,57.15
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,75.89,59.28
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,94.1,74.4
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,118.38,94.33
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,133.29,106.05
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,147.3,116.91
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,115.67,90.71
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,94.47,73.1
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,133.18,104.61
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,181.63,143.41
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,129.72,101.22
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,141.9,82.62
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,198.91,115.98
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,256.99,159.76
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,314.56,207.78
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,372.16,257.01
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,429.28,305.44
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,484.41,351.71
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,537.28,395.27
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,588.66,436.54
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,636.53,473.32
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,682.29,507.56
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,724.42,539.44
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,763.82,568.86
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,714.75,530.87
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,613.73,455.61
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,631.7,470.48
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,648.43,483.93
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,727.52,543.1
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,790.45,590.65
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,862.89,643.4
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,913.26,678.35
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,900.79,671.54
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,884.47,662.72
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,863.75,651.34
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,834.04,633.64
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,783.51,600.12
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,730.67,564.18
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,661.46,516.04
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,591.26,464.72
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,483.84,382.23
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,377.4,295.77
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,247.91,173.77
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,57.84,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.08,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,13.62,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,26.77,16.31
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,39.91,28.69
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,49.3,37.28
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,61.3,47.83
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,67.03,52.6
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,72.7,57.11
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,76.93,60.39
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,81.06,63.52
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,83.84,65.33
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,86.51,67.03
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,88.0,68.03
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,97.13,75.33
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,98.08,75.73
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,98.97,76.11
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,99.1,75.89
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,144.31,83.74
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,201.88,116.88
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,260.5,160.32
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,318.52,207.75
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,376.62,256.25
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,433.62,302.69
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,489.75,347.76
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,543.96,390.96
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,596.61,431.71
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,646.48,469.61
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,694.19,505.09
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,737.42,536.38
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,777.81,564.84
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,813.42,588.85
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,845.72,610.74
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,871.65,628.11
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,893.86,643.21
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,906.43,652.8
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,914.98,660.09
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,930.77,671.77
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,930.53,673.26
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,921.12,669.69
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,907.84,663.79
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,881.91,649.47
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,852.5,632.75
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,816.25,610.29
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,771.41,581.29
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,704.6,537.07
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,636.88,489.68
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,537.91,415.2
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,441.04,337.29
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,289.24,192.9
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,85.26,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,6.69,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,12.96,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.49,14.24
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,38.21,27.02
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,45.91,34.06
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,53.6,40.82
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,59.37,45.6
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,65.04,50.12
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,68.63,52.88
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,72.16,55.52
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,75.01,57.45
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,84.19,64.58
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,86.2,66.0
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,88.11,67.35
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,89.13,67.85
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,90.08,68.3
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,90.57,68.55
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,136.92,76.94
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,203.69,116.62
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,262.19,159.92
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,319.97,207.34
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,377.55,255.79
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,433.83,302.37
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,489.3,347.15
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,542.15,389.3
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,593.46,429.08
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,641.62,465.76
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,687.52,499.97
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,729.0,530.18
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,767.67,557.89
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,800.33,580.5
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,829.55,600.51
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,864.91,624.2
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,885.68,638.39
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,897.74,647.21
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,905.72,653.65
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,906.53,657.01
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,903.33,658.02
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,893.84,653.8
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,874.42,643.19
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,845.38,626.62
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,813.09,607.69
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,759.85,572.79
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,704.22,535.4
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,630.52,484.33
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,549.79,425.66
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,445.24,345.95
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,345.27,264.91
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,213.73,133.72
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,36.17,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.13,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,24.97,14.43
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,37.86,26.55
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,47.0,34.82
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,58.45,44.79
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,43.03,31.43
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,33.63,23.2
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,39.42,27.99
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,45.22,32.71
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,106.13,83.15
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,159.5,126.0
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,156.88,123.32
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,152.95,119.76
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,153.1,119.31
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,153.3,118.91
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,183.53,142.49
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,225.72,158.59
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,259.98,183.73
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,278.18,200.6
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,295.47,213.16
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,313.29,226.34
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,368.92,264.36
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,440.76,314.21
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,485.51,346.76
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,536.53,383.92
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,537.81,385.94
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,532.76,383.01
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,521.46,376.47
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,512.86,371.38
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,549.56,398.95
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,603.79,437.97
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,528.13,385.6
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,462.31,339.23
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,578.68,425.7
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,678.7,498.61
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,775.89,569.73
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,860.47,630.41
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,720.37,536.42
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,565.01,427.12
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,295.6,229.89
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.19,4.18
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.27,2.7
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.16
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.3,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,25.49,14.63
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,37.72,26.26
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,47.13,34.75
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,58.99,45.05
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,64.82,49.94
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,70.59,54.62
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,74.54,57.64
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,78.4,60.53
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,81.58,62.82
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,84.63,64.97
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,86.18,66.03
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,87.66,67.04
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,140.17,109.32
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,204.14,159.71
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,139.66,108.03
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,141.21,81.96
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,167.89,107.87
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,181.27,133.45
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,254.56,185.01
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,354.85,256.71
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,270.41,197.61
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,163.99,119.86
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,338.71,249.43
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,546.59,398.98
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,567.57,414.62
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,578.85,423.8
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,601.42,440.83
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,622.05,456.23
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,730.87,537.16
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,825.31,605.88
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,849.68,622.42
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,870.35,637.08
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,708.27,525.15
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,491.97,367.03
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,426.99,321.45
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,335.87,254.74
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,251.22,191.08
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,148.14,111.33
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,400.21,312.44
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,616.21,476.86
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,669.22,516.59
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,726.43,557.95
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,656.11,506.92
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,585.09,453.73
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,484.78,375.8
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,387.15,294.5
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,206.65,104.44
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,25.61,14.58
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,42.9,30.59
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,58.6,44.48
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,74.03,57.81
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,85.77,67.66
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,95.73,75.73
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,103.76,82.0
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,111.5,87.92
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,116.22,91.26
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,120.76,94.43
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,124.3,96.8
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,127.66,99.03
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,163.27,127.01
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,210.23,163.31
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,209.28,162.15
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,236.06,169.98
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,261.92,186.09
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,288.74,204.92
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,314.13,216.31
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,379.48,260.96
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,431.11,302.61
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,482.35,343.09
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,495.62,356.72
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,486.35,351.81
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,515.6,373.83
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,544.81,395.46
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,636.42,462.63
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,734.28,533.19
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,761.04,551.97
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,784.34,568.73
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,801.43,581.35
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,814.83,591.54
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,830.73,604.47
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,843.14,615.1
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,837.12,613.76
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,827.17,610.08
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,808.91,599.99
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,777.8,581.17
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,741.45,558.62
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,702.59,533.94
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,656.18,502.77
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,607.93,469.33
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,532.21,415.02
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,456.92,358.25
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,365.51,285.4
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,277.06,210.38
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,130.84,51.18
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.02,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.5,12.78
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.39,25.1
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,45.54,33.38
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,56.94,43.29
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,62.5,47.85
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,68.02,52.17
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,72.1,55.3
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,76.1,58.3
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,79.09,60.42
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,81.96,62.43
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,83.67,63.6
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,92.53,70.6
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,93.72,71.19
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,94.84,71.76
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,95.18,71.72
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,138.42,78.68
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,227.56,145.28
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,293.87,203.12
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,316.73,211.13
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,371.28,246.99
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,428.13,292.93
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,482.87,336.54
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,508.47,359.28
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,506.66,359.8
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,592.23,421.5
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,679.33,484.2
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,720.69,513.44
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,759.26,540.74
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,792.36,563.11
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,822.17,583.04
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,846.06,599.92
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,877.7,621.89
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,888.71,630.9
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,895.61,637.68
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,896.08,641.35
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,892.55,642.7
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,879.53,636.8
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,869.26,632.84
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,839.52,616.32
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,806.6,597.54
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,759.59,567.48
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,710.28,534.9
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,636.05,484.46
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,561.1,430.58
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,455.7,349.8
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,353.23,264.48
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,180.42,45.77
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,11.02,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.17,11.56
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.76,24.51
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,43.88,31.93
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,51.97,39.04
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,58.12,44.15
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,64.16,48.98
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,67.75,51.72
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,71.29,54.35
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,74.77,56.75
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,78.08,58.96
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,126.0,97.43
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,181.6,140.93
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,192.5,148.54
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,202.83,155.87
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,207.63,159.32
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,230.7,162.55
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,242.59,162.22
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,273.03,178.63
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,325.93,220.46
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,376.33,260.42
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,326.09,231.61
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,249.81,180.45
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,397.08,285.56
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,587.13,418.26
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,635.04,453.06
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,680.73,486.72
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,722.12,516.49
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,760.66,543.87
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,793.68,567.14
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,823.32,587.1
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,846.51,602.52
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,865.94,615.71
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,872.22,621.26
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,881.02,628.74
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,878.98,628.92
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,873.03,626.88
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,855.8,618.24
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,834.88,607.28
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,801.45,588.24
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,764.82,566.75
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,711.58,532.17
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,656.03,494.93
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,571.68,436.65
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,497.37,382.56
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,392.11,301.42
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,291.6,216.54
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,149.64,5.62
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,9.44,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,23.34,12.2
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,37.46,25.79
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,47.85,35.21
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,58.17,44.32
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,65.13,50.22
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,74.02,57.55
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,78.52,61.03
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,82.91,64.34
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,85.95,66.48
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,88.89,68.52
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,90.6,69.54
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,92.24,70.51
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,93.59,71.25
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,94.85,71.93
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,103.54,78.75
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,144.79,85.3
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,200.99,116.81
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,258.0,158.31
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,314.57,203.57
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,371.32,249.73
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,424.92,291.96
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,480.57,334.41
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,532.95,374.16
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,583.73,411.16
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,620.29,435.23
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,634.09,442.54
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,676.52,472.47
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,718.68,501.68
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,780.64,544.32
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,821.44,571.59
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,826.06,576.75
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,803.16,563.08
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,836.61,588.78
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,866.35,610.54
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,807.16,574.75
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,735.55,529.92
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,765.52,554.48
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,803.27,581.23
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,807.33,586.63
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,806.47,589.21
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,757.45,558.58
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,706.24,525.74
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,630.95,474.87
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,555.11,420.55
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,443.12,336.09
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,334.79,244.96
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,166.92,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,10.23,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.36,10.48
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.98,23.68
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,43.17,31.14
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,51.35,38.32
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,55.45,41.71
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,59.66,45.01
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,63.16,47.7
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,72.1,54.87
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,74.78,56.75
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,77.39,58.56
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,79.4,59.87
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,81.33,61.1
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,82.41,61.67
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,92.96,69.85
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,94.0,70.51
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,137.02,76.77
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,195.59,108.86
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,254.74,151.89
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,313.45,199.56
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,371.94,248.4
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,428.47,295.0
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,484.17,339.9
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,537.8,382.65
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,589.82,423.05
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,638.09,459.06
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,684.03,492.47
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,726.03,523.23
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,765.13,551.5
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,799.16,574.8
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,829.83,595.97
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,853.99,613.97
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,874.41,629.78
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,887.37,639.66
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,896.41,647.23
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,908.42,658.0
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,904.93,658.82
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,892.2,652.47
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,875.65,643.73
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,846.41,626.79
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,820.04,611.57
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,771.72,579.53
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,721.24,545.05
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,645.99,493.06
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,570.35,437.58
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,455.46,348.39
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,344.58,250.96
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,172.21,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
