Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,9.44,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.04,10.08
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,35.09,23.86
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,42.9,31.04
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,50.71,37.94
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,55.22,41.69
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,59.78,45.31
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,63.63,48.31
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,72.99,55.83
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,75.68,57.59
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,78.3,59.27
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,79.98,60.31
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,81.6,61.3
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,82.98,62.11
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,84.27,62.86
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,94.76,71.13
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,137.64,77.24
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,196.98,109.77
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,256.75,153.31
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,315.71,201.06
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,374.45,249.9
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,431.66,296.79
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,488.24,342.06
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,542.04,384.63
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,594.15,424.73
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,642.54,460.16
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,688.5,492.82
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,540.36,390.47
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,314.26,226.69
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,586.48,427.22
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,833.49,595.49
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,857.26,609.05
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,877.25,622.21
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,895.2,634.69
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,898.05,637.77
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,896.97,640.0
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,891.83,639.84
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,881.24,635.04
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,861.07,624.14
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,829.32,605.97
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,794.39,585.4
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,740.18,551.11
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,683.74,514.03
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,603.52,458.74
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,522.69,399.67
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,402.11,306.61
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,293.53,209.78
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,105.93,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,22.54,10.94
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,38.03,26.3
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,49.74,36.85
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,61.31,46.96
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,68.3,52.78
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,77.95,60.6
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,97.81,76.84
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,120.88,95.38
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,135.7,106.87
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,149.76,117.61
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,164.81,129.26
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,181.65,142.26
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,192.68,150.26
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,203.35,157.94
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,201.29,155.68
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,218.26,152.86
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,255.56,175.87
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,293.25,202.74
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,326.09,227.66
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,359.97,254.02
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,391.3,278.38
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,421.88,301.74
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,452.73,325.4
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,482.48,347.78
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,506.67,366.3
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,530.42,384.44
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,656.39,476.76
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,772.75,561.48
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,807.31,583.63
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,838.54,603.73
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,862.46,621.62
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,882.61,637.31
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,907.6,655.09
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,917.51,663.2
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,815.85,598.84
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,688.41,511.87
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,797.47,592.91
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,885.83,653.69
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,861.82,639.73
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,828.86,620.3
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,780.16,588.2
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,729.17,553.36
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,651.13,498.36
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,572.64,439.68
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,456.8,349.35
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,345.46,243.77
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,132.19,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.24,9.78
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,34.82,23.79
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.03,33.12
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,57.92,44.46
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,65.27,50.65
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,72.45,56.46
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,77.44,60.26
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,82.31,63.86
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,86.06,66.46
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,89.65,68.89
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,91.42,69.96
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,93.11,70.97
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,94.55,71.8
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,104.31,79.33
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,104.43,79.24
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,144.43,85.01
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,201.79,116.79
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,259.99,159.18
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,317.38,205.67
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,374.77,253.42
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,430.52,299.32
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,485.21,343.35
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,537.26,384.89
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,587.81,424.25
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,571.82,414.53
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,523.61,379.9
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,637.18,464.32
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,754.4,549.86
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,638.42,466.96
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,469.05,343.64
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,509.0,374.95
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,550.52,406.53
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,426.37,316.95
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,273.45,203.35
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,480.28,362.39
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,648.64,488.21
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,507.64,385.0
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,319.06,243.76
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,210.68,161.54
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,90.1,66.23
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,75.61,55.14
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,60.9,43.56
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,46.44,31.94
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,20.24
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,10.97
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.31
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.08,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,20.41,8.71
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,33.98,22.8
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,43.51,31.5
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,55.51,42.0
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,58.7,44.74
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,62.16,47.55
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,92.9,73.23
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,126.46,100.74
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,118.31,93.41
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,108.44,84.78
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,141.51,111.58
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,178.78,141.38
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,188.25,148.25
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,186.64,146.31
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,205.87,160.95
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,227.13,165.5
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,247.54,180.01
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,248.85,182.12
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,266.36,195.15
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,284.53,208.78
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,354.19,257.01
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,445.83,322.44
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,395.7,289.28
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,321.5,236.21
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,393.59,289.7
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,469.9,345.66
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,564.71,416.18
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,673.25,495.56
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,750.27,552.21
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,818.03,601.07
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,840.52,618.04
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,859.19,632.9
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,869.53,641.28
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,875.84,647.18
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,873.22,648.14
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,866.58,646.58
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,855.79,641.24
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,835.58,629.48
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,801.66,608.73
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,764.68,585.41
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,709.93,547.47
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,653.12,506.74
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,569.87,444.94
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,486.3,379.72
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,365.98,282.58
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,252.46,166.65
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,89.38,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,7.08,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,20.39,8.29
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,33.92,22.7
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.42,31.47
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,55.45,42.13
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,61.8,47.59
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,68.09,52.81
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,93.17,73.77
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,121.34,96.91
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,129.26,102.91
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,143.41,113.98
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,154.42,122.59
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,168.45,133.62
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,174.46,137.83
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,180.19,141.81
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,201.67,158.66
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,223.63,164.83
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,207.76,152.79
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,171.04,126.68
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,226.33,154.34
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,366.38,251.53
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,421.54,298.14
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,475.47,342.94
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,524.87,383.71
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,558.61,410.41
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,593.54,438.33
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,630.47,467.51
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,585.52,434.57
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,504.62,374.61
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,512.08,381.65
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,518.39,387.59
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,626.25,468.96
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,742.29,554.18
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,399.26,306.77
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.83
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,140.18,106.13
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,294.14,225.81
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,142.78,108.76
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.1
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.52
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.0
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,11.42,1.92
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,13.58
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,37.25,26.33
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,51.34,38.77
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,66.9,52.18
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,82.3,65.15
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,100.51,80.4
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,118.5,95.24
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,132.54,106.38
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,153.34,122.95
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,160.27,128.17
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,174.44,139.31
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,181.25,144.14
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,185.11,146.59
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,182.09,143.85
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,194.96,135.53
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,250.9,172.47
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,294.29,205.33
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,295.88,214.08
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,272.91,202.82
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,233.49,174.1
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,188.04,140.25
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,206.57,154.43
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,225.78,168.96
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,244.65,183.26
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,264.49,198.28
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,368.26,276.53
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,486.84,363.28
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,451.83,337.43
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,395.59,296.66
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,375.42,283.02
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,353.41,267.69
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,438.53,333.08
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,507.27,385.29
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,351.51,270.18
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,153.58,116.94
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,172.8,133.44
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,214.21,166.85
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,172.77,134.89
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,151.09,118.27
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,125.74,97.9
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,100.12,76.93
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,76.24,57.31
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,51.21,36.35
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,31.61,19.67
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.62
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.76
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,12.53,5.24
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,17.5,9.7
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,23.24,14.8
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,29.01,19.84
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,35.17,25.16
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,41.35,30.44
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,59.93,46.38
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,77.7,61.46
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,85.38,67.79
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,93.0,74.04
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,104.35,83.26
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,115.56,92.28
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,115.48,92.0
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,115.67,87.84
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,146.1,111.67
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,177.25,135.84
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,188.11,144.19
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,199.35,152.91
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,165.01,125.88
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,128.2,96.82
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,170.88,130.4
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,214.86,164.65
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,232.76,178.57
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,251.54,193.22
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,243.28,186.99
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,234.47,180.39
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,220.99,169.84
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,206.93,158.86
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,197.08,151.74
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,186.93,144.35
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,285.25,223.14
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,377.2,295.61
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,373.0,293.36
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,390.1,307.67
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,457.94,364.29
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,547.32,436.08
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,514.79,413.26
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,480.3,388.98
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,435.27,354.72
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,389.1,318.45
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,326.99,267.92
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,264.97,215.39
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,184.07,144.35
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,77.13,35.84
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,25.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.22,3.76
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,29.69,19.71
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,46.06,34.68
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,61.44,48.62
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,77.2,62.5
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,92.68,75.82
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,107.73,88.48
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,122.44,100.61
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,134.5,110.29
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,146.23,119.57
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,158.34,129.05
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,170.13,138.16
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,180.49,146.02
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,190.54,153.55
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,205.17,165.08
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,228.32,172.81
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,247.56,185.21
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,267.43,199.35
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,294.22,218.85
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,334.61,249.19
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,372.9,278.02
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,414.91,310.03
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,403.35,303.46
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,378.17,285.8
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,370.84,281.01
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,360.71,273.85
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,360.92,274.5
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,360.24,274.45
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,374.12,285.6
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,388.71,297.3
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,439.23,336.2
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,475.14,364.15
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,484.04,372.22
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,492.26,380.09
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,504.93,391.53
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,538.84,418.24
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,454.96,356.47
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,391.57,308.94
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,363.84,289.53
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,334.67,268.39
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,474.18,381.36
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,617.62,487.57
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,530.65,419.82
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,441.5,348.86
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,326.58,252.9
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,198.61,78.33
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,70.84,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.94,3.01
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,30.34,20.12
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,38.7,28.06
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,47.06,35.68
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,52.4,40.41
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,57.75,44.95
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,61.35,47.86
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,70.26,55.26
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,73.08,57.22
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,75.84,59.1
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,77.66,60.3
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,79.43,61.46
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,80.7,62.21
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,91.17,70.57
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,92.37,71.38
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,131.26,76.2
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,190.52,108.3
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,250.31,152.28
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,309.2,200.89
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,367.74,250.64
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,424.53,298.25
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,480.9,344.46
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,534.71,388.02
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,586.73,428.93
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,635.03,465.45
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,680.91,499.22
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,722.88,530.05
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,761.87,558.24
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,795.6,579.73
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,825.9,598.85
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,850.14,615.26
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,870.62,629.4
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,884.32,639.35
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,894.07,647.01
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,894.94,649.85
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,902.98,657.6
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,891.67,652.25
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,876.56,644.66
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,847.11,627.5
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,814.34,607.78
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,765.21,575.56
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,713.64,540.14
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,639.59,487.33
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,558.92,425.67
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,429.84,320.8
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,285.91,68.69
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,114.66,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.8,1.78
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,28.19,18.4
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,35.99,25.91
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,43.84,33.12
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,48.71,37.48
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,58.0,45.55
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,61.74,48.61
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,65.44,51.56
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,67.85,53.24
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,70.24,54.86
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,80.28,63.1
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,82.91,64.99
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,84.39,65.91
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,85.76,66.76
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,86.91,67.43
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,126.99,72.31
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,188.91,106.12
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,251.23,152.9
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,313.08,205.23
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,374.57,259.05
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,434.3,310.95
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,492.75,360.69
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,548.31,407.53
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,601.99,451.68
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,652.39,492.25
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,700.29,529.98
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,743.55,563.42
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,783.74,593.99
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,818.66,618.86
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,850.02,641.3
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,875.23,659.36
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,896.54,674.88
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,910.49,685.51
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,920.39,693.61
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,921.3,696.87
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,929.3,705.27
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,917.61,699.09
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,901.96,690.34
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,871.09,670.5
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,836.77,647.75
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,784.62,611.57
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,729.92,571.81
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,653.11,514.32
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,569.02,446.99
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,431.54,329.85
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,276.25,9.38
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,111.48,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.83,1.12
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,28.28,18.61
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,35.72,25.9
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,43.24,32.88
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,52.14,40.86
