Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,57.39,45.4
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,61.57,48.87
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,65.68,52.19
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,68.42,54.16
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,71.1,56.04
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,80.74,63.96
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,83.08,65.6
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,85.41,67.24
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,87.58,68.76
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,88.69,69.52
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,128.21,74.2
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,190.34,107.98
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,252.71,154.49
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,314.25,205.97
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,375.3,258.5
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,434.4,308.5
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,492.48,356.24
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,547.87,401.38
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,601.32,443.65
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,651.01,481.47
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,698.11,516.34
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,741.04,547.98
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,780.83,576.79
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,814.83,600.77
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,845.21,622.5
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,869.79,639.96
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,890.47,655.08
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,904.0,665.75
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,913.48,674.05
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,914.2,676.23
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,910.89,676.04
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,908.32,676.53
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,890.85,667.15
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,859.48,648.48
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,824.74,627.05
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,771.95,590.99
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,716.66,551.5
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,639.26,495.37
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,554.75,429.42
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,417.69,312.79
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,259.83,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,21.4,12.54
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,34.98,25.02
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,48.4,37.19
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,62.68,49.78
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,76.83,61.97
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,65.1,51.5
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,51.39,39.37
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,69.51,54.78
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,86.64,69.02
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,134.49,108.74
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,171.25,138.37
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,163.49,131.1
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,154.72,123.25
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,154.68,122.98
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,155.61,117.84
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,192.62,144.86
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,241.46,180.31
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,271.17,201.55
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,304.68,225.97
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,345.81,254.96
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,400.05,293.91
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,386.14,285.26
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,360.2,267.29
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,310.6,231.37
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,246.93,184.29
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,318.63,238.28
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,389.11,289.85
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,486.9,362.25
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,595.38,440.38
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,619.77,459.11
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,643.28,478.19
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,565.46,423.79
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,461.11,349.35
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,295.07,227.4
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,131.95,99.99
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,307.78,242.45
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,477.71,373.56
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,446.61,351.13
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,413.81,328.2
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,375.2,299.95
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,335.12,269.37
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,281.31,226.26
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,226.65,180.37
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,126.81,93.54
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.13,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,15.57,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,30.95,20.62
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,42.57,31.64
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,54.11,42.15
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,62.56,49.66
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,73.66,59.22
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,79.03,63.47
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,84.29,67.51
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,88.13,70.26
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,91.84,72.86
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,94.01,74.29
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,96.12,75.68
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,97.95,76.83
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,99.7,77.94
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,100.19,78.02
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,144.18,89.0
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,201.96,120.17
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,260.5,162.84
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,318.19,209.97
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,375.94,258.62
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,430.55,303.49
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,487.05,349.46
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,541.52,393.88
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,594.1,435.56
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,643.07,473.76
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,689.47,509.19
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,731.64,540.58
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,770.73,569.22
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,804.29,591.58
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,834.29,611.26
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,857.04,626.98
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,875.86,640.32
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,884.31,647.56
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,899.51,659.55
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,897.74,661.33
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,891.83,660.71
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,874.73,651.46
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,853.71,639.63
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,824.25,621.69
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,785.94,597.14
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,727.44,557.43
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,667.03,514.42
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,575.02,446.78
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,483.46,374.61
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,343.14,250.46
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,139.74,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,14.84,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,29.58,19.19
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.24,29.32
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,53.66,41.39
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,60.51,47.46
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,67.3,53.25
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,71.87,56.85
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,76.37,60.28
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,78.0,61.2
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,79.7,62.17
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,81.71,63.51
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,90.67,70.65
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,92.52,71.82
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,94.3,72.96
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,94.69,73.12
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,129.8,77.06
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,188.13,108.06
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,247.46,151.4
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,306.49,200.1
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,365.38,250.34
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,423.09,299.12
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,479.5,345.75
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,532.65,389.4
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,584.1,430.65
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,631.64,467.16
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,676.85,501.02
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,717.35,531.56
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,754.79,559.42
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,786.81,583.47
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,815.35,603.74
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,837.08,619.19
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,854.94,632.23
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,863.51,639.55
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,867.94,644.36
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,863.54,644.06
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,861.64,645.69
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,841.78,634.18
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,818.24,620.17
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,779.31,594.86
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,737.31,566.76
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,675.36,523.49
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,611.39,476.73
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,516.72,405.11
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,422.23,329.12
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,291.84,209.15
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,96.01,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,15.84,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,31.31,20.17
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,43.47,31.6
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,55.55,42.43
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,61.71,47.89
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,70.44,55.32
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,94.44,75.56
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,119.15,96.03
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,116.55,93.32
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,113.74,90.47
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,92.49,72.45
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,52.87
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,116.49,91.79
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,160.15,127.08
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,186.98,148.47
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,219.49,162.57
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,244.46,177.96
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,270.24,196.33
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,305.85,220.58
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,360.01,260.42
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,391.08,286.16
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,419.52,309.25
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,402.56,299.32
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,370.12,276.51
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,441.73,330.62
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,526.88,394.11
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,540.95,404.96
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,552.84,414.36
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,565.14,423.81
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,575.89,432.15
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,708.43,531.77
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,831.41,619.25
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,838.8,624.15
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,842.09,627.27
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,836.77,624.74
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,833.6,623.85
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,813.48,611.77
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,789.81,597.28
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,750.59,571.32
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,708.46,542.64
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,645.0,496.88
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,579.8,448.05
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,482.91,375.32
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,386.13,298.14
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,253.25,174.52
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,60.08,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,14.43,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,28.7,17.84
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,39.0,27.63
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,52.0,39.19
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,58.17,44.55
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,64.37,49.68
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,68.7,53.15
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,72.98,56.49
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,74.42,57.38
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,75.95,58.33
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,114.61,89.98
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,154.13,121.66
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,167.56,131.82
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,189.24,148.49
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,130.0,100.73
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,122.3,70.77
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,180.78,101.26
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,246.0,148.49
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,303.35,195.27
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,360.41,243.5
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,415.56,289.65
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,470.3,334.51
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,522.3,376.93
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,572.48,416.83
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,619.25,452.3
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,663.63,485.04
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,703.06,514.53
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,739.46,541.38
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,770.61,563.76
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,798.31,583.15
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,820.12,598.75
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,838.2,612.07
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,858.48,627.07
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,865.03,633.15
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,862.14,634.2
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,855.25,632.79
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,837.67,623.34
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,816.36,611.32
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,786.48,592.78
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,748.61,568.08
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,689.68,527.35
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,629.13,483.37
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,533.38,411.77
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,438.86,335.94
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,289.77,191.73
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,88.11,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.06,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.01,17.08
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,38.0,26.63
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,50.55,37.77
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,53.2,40.19
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,56.25,42.75
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,59.91,45.69
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,63.56,48.54
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,70.03,53.71
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,71.35,54.5
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,73.4,55.9
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,75.4,57.25
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,126.47,98.75
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,189.52,148.84
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,196.09,153.6
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,214.87,156.11
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,232.66,160.97
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,267.16,180.93
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,312.07,216.76
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,359.07,254.64
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,376.92,271.97
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,385.18,280.68
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,428.26,312.91
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,476.32,348.79
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,514.18,376.87
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,553.94,406.21
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,657.93,483.33
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,745.15,548.73
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,672.73,495.24
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,545.12,402.02
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,705.09,521.94
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,846.43,620.58
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,851.56,624.27
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,862.98,633.4
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,860.05,634.38
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,853.13,632.93
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,831.77,620.52
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,806.61,605.48
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,774.68,585.17
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,734.34,558.3
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,666.11,510.72
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,596.27,459.72
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,496.71,384.66
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,398.25,305.22
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,242.15,151.46
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,45.01,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,12.63,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,27.02,16.2
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,35.8,24.77
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,44.62,32.71
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,63.75,49.2
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,83.74,66.11
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,70.99,55.18
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,64.63,49.65
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,66.31,50.8
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,68.04,51.96
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,52.06,38.29
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,40.84
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,120.2,94.1
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,177.62,140.07
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,173.82,136.66
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,184.33,137.78
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,169.89,109.06
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,237.49,142.3
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,284.33,195.33
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,302.05,222.51
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,311.13,230.69
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,312.73,232.97
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,423.76,315.01
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,563.8,420.66
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,608.3,456.7
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,649.96,490.24
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,687.82,521.27
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,722.71,549.82
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,750.8,572.09
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,775.3,591.52
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,619.33,475.72
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,411.5,316.1
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,478.73,371.08
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,568.82,441.75
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,687.58,535.76
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,795.33,618.32
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,769.45,601.9
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,739.94,583.23
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,694.93,552.35
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,639.38,512.56
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,578.26,466.92
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,516.41,418.44
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,419.75,339.46
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,326.11,258.22
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,199.95,117.81
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,33.44,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,12.62,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,27.06,16.76
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,37.04,26.81
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,46.99,36.05
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,53.02,41.5
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,59.07,46.71
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,63.32,50.26
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,67.53,53.68
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,70.45,55.92
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,79.39,63.31
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,112.17,90.95
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,151.6,123.64
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,159.99,129.74
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,168.04,135.52
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,121.23,96.32
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,118.57,70.23
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,185.08,106.76
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,243.76,149.68
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,302.34,198.24
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,360.62,248.26
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,417.31,296.92
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,473.0,343.7
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,525.66,387.74
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,576.52,429.22
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,623.74,466.06
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,668.61,500.14
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,708.46,530.79
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,745.23,558.7
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,777.73,581.64
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,806.86,601.27
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,828.61,616.88
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,846.55,630.09
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,864.52,643.53
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,868.73,647.84
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,864.86,648.27
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,856.93,646.11
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,841.76,637.78
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,822.82,626.8
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,791.31,606.71
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,751.44,579.99
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,693.64,539.02
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,634.17,494.48
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,535.36,418.56
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,438.07,337.26
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,231.87,120.42
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,10.62,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,24.61,14.68
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,32.87,23.25
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,41.22,31.09
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,46.3,35.71
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,51.44,40.15
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,55.51,43.51
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,59.56,46.74
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,62.24,48.71
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,71.93,56.67
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,89.53,71.37
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,116.15,93.45
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,123.32,98.97
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,130.16,104.2
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,97.71,76.79
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,116.27,66.75
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,179.81,99.13
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,243.63,145.88
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,306.07,198.18
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,367.89,252.08
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,428.7,304.72
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,488.0,354.99
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,543.82,402.0
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,597.61,446.18
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,647.56,486.41
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,694.82,523.71
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,737.86,557.19
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,777.68,587.8
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,811.5,612.32
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,841.61,634.0
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,865.64,651.35
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,885.69,666.17
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,897.55,675.6
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,905.27,682.48
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,903.84,683.65
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,908.81,689.39
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,890.82,679.35
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,868.87,666.6
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,832.29,643.28
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,792.32,616.61
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,727.88,570.05
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,670.53,526.08
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,567.99,446.91
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,466.99,360.98
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,243.45,105.53
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,11.8,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,24.89,14.77
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,33.93,24.19
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,43.02,32.71
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,48.65,37.82
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,54.33,42.74
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,63.0,50.1
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,67.12,53.33
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,70.27,55.63
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,73.36,57.85
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,75.5,59.35
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,77.59,60.81
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,87.2,68.46
