Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,88.96,69.46
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,90.47,70.41
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,123.2,72.62
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,185.69,103.64
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,248.57,148.63
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,310.75,199.41
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,372.42,251.65
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,432.26,301.94
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,491.03,350.25
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,546.97,395.53
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,600.93,437.96
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,650.85,475.75
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,698.09,510.57
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,740.33,541.64
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,779.3,569.85
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,812.87,594.08
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,842.74,615.35
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,865.98,631.25
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,885.21,644.74
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,897.14,654.37
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,904.93,661.6
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,913.01,670.58
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,906.78,670.37
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,889.2,662.11
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,867.65,651.03
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,830.17,626.77
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,789.29,599.36
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,726.62,555.76
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,671.04,514.54
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,567.17,437.01
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,465.23,351.74
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,239.79,72.09
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,11.8,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,24.83,14.36
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,33.41,23.48
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,42.08,31.57
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,47.68,36.62
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,53.31,41.48
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,62.29,49.08
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,66.77,52.61
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,69.51,54.56
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,72.22,56.45
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,74.35,57.94
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,76.43,59.39
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,86.02,66.99
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,87.79,68.0
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,89.0,68.7
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,119.85,70.42
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,180.99,100.46
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,242.59,144.42
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,303.09,193.65
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,363.09,244.34
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,421.43,293.73
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,478.74,341.36
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,533.21,386.08
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,585.69,428.03
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,634.26,466.27
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,680.22,501.73
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,721.37,533.1
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,759.31,561.68
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,792.65,584.46
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,822.43,604.17
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,844.9,619.94
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,863.42,633.28
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,871.5,639.91
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,875.4,644.06
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,883.08,651.82
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,876.62,650.28
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,857.43,639.49
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,834.38,626.02
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,796.47,601.99
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,755.26,574.65
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,698.9,534.32
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,634.3,485.62
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,530.45,407.64
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,428.6,321.28
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,219.84,27.07
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,12.59,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,26.32,14.88
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,35.93,25.01
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,45.56,33.84
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,50.6,38.34
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,55.79,42.73
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,60.23,46.39
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,64.63,49.93
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,71.56,55.54
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,73.22,56.63
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,75.27,58.04
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,77.28,59.41
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,78.17,59.86
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,87.8,67.54
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,89.28,68.45
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,118.88,70.09
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,178.89,99.38
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,239.26,142.42
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,298.72,190.82
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,357.72,240.78
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,414.76,289.29
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,470.57,335.87
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,523.59,379.78
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,574.7,421.03
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,622.11,458.64
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,666.97,493.5
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,707.0,523.83
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,743.9,551.31
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,775.19,572.85
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,802.92,590.84
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,823.67,605.37
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,840.52,617.45
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,859.89,631.37
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,866.03,636.6
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,862.3,636.47
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,854.5,633.77
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,833.31,620.81
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,808.3,605.18
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,774.63,583.8
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,732.74,555.63
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,666.4,507.92
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,598.62,456.62
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,491.64,375.87
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,386.94,286.42
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,197.4,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,18.23,8.42
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,34.02,23.46
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,49.61,37.46
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,64.16,50.34
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,78.91,63.08
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,93.57,75.45
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,107.92,87.29
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,125.18,101.37
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,137.85,111.37
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,150.46,121.12
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,162.76,130.46
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,172.77,137.81
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,182.46,144.8
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,169.94,134.07
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,174.98,122.26
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,215.89,143.02
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,259.86,172.63
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,295.27,194.87
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,347.99,233.64
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,403.4,280.18
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,457.49,324.87
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,498.42,360.19
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,530.31,387.18
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,570.09,417.76
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,603.86,443.33
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,643.44,473.19
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,679.36,500.27
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,672.8,497.32
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,665.43,493.62
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,746.85,555.31
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,814.73,604.43
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,809.48,601.68
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,805.42,600.51
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,796.17,596.76
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,783.06,590.47
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,629.52,483.88
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,463.49,361.14
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,556.57,434.89
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,631.45,490.04
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,550.18,429.83
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,477.55,374.31
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,372.61,291.24
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,271.92,201.95
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,137.07,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.98
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,22.91,13.9
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,34.28,24.09
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,46.4,34.78
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,58.41,45.18
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,54.6,41.75
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,49.83,37.46
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,31.73,21.73
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,6.16
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,95.23,75.12
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,161.43,129.25
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,170.81,136.11
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,179.85,142.8
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,187.22,148.1
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,210.86,156.96
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,231.82,166.87
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,266.51,188.15
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,301.05,213.92
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,338.13,242.51
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,385.35,273.81
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,453.95,324.12
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,504.43,365.57
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,553.17,404.67
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,598.45,440.25
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,641.46,473.33
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,679.47,502.17
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,714.5,528.4
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,751.45,555.28
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,778.36,574.13
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,798.1,588.12
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,813.98,599.74
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,822.46,606.64
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,826.97,611.13
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,820.63,608.56
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,810.32,603.51
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,792.69,593.95
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,766.58,578.38
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,724.79,551.04
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,680.26,520.77
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,610.34,470.62
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,539.07,416.72
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,428.8,331.15
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,321.0,234.91
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,122.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,11.8,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,22.74,11.14
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,33.13,22.49
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,46.06,34.18
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,52.05,39.64
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,58.13,44.93
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,62.73,48.77
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,67.31,52.47
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,100.16,79.97
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,136.59,109.87
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,148.6,119.21
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,159.97,127.96
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,169.49,134.85
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,170.84,135.07
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,124.67,97.3
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,111.88,67.05
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,200.19,130.32
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,266.91,191.21
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,285.94,194.38
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,347.89,235.29
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,402.23,281.73
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,455.92,326.92
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,459.38,336.63
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,423.45,313.21
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,533.39,396.49
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,646.94,482.87
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,685.64,512.83
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,721.29,540.42
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,751.95,562.69
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,779.2,581.13
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,798.68,595.29
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,814.34,607.0
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,830.19,619.21
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,832.91,622.58
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,827.32,621.32
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,817.74,617.42
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,794.51,602.94
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,773.5,589.86
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,731.97,561.74
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,687.75,530.65
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,618.14,479.52
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,547.29,424.68
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,434.87,335.9
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,325.37,234.11
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,124.13,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,12.2,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,23.36,11.01
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,34.4,23.28
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,45.52,33.39
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,53.98,40.94
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,59.71,45.9
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,64.65,50.01
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,69.55,53.96
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,70.24,54.26
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,76.98,59.65
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,79.26,61.22
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,81.49,62.77
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,80.44,61.46
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,79.56,60.32
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,89.51,68.34
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,114.98,69.05
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,173.15,95.72
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,232.21,136.98
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,290.91,184.68
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,349.11,234.19
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,405.62,282.57
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,461.29,329.5
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,514.21,373.93
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,565.17,415.72
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,612.68,452.98
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,657.67,487.29
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,697.97,518.21
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,735.16,546.36
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,765.89,569.31
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,793.0,588.7
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,814.03,605.09
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,831.2,619.05
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,840.82,626.8
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,846.48,632.04
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,852.84,638.82
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,845.62,636.35
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,824.67,623.38
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,799.97,607.64
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,760.08,580.59
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,717.08,550.22
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,655.12,504.59
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,585.62,450.64
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,473.28,362.4
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,364.36,255.42
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,143.06,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,11.8,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,22.58,9.93
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,34.3,23.15
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,46.06,33.82
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,54.7,41.54
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,60.4,46.49
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,65.3,50.57
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,70.16,54.49
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,70.19,54.12
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,76.29,58.83
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,78.59,60.43
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,80.85,61.99
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,79.82,60.83
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,78.95,59.84
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,88.9,67.86
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,113.32,68.32
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,171.52,94.76
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,230.51,135.88
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,289.09,183.41
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,347.21,232.88
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,403.77,281.44
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,459.14,328.25
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,511.77,372.51
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,562.52,414.22
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,609.63,451.29
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,654.23,485.44
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,693.73,516.13
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,730.11,544.01
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,760.91,567.14
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,788.17,586.47
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,809.02,601.19
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,826.05,613.61
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,843.06,626.4
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,847.18,630.55
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,842.36,629.87
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,833.5,626.54
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,811.41,612.76
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,785.58,596.16
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,749.86,573.21
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,706.18,543.34
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,636.94,492.17
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,566.54,437.2
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,451.71,346.35
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,338.1,231.29
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,131.56,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,15.97,4.88
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,31.76,20.86
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,46.98,34.42
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,62.59,48.09
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,77.94,61.26
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,92.91,73.81
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,107.57,85.85
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,121.13,96.76
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,134.39,107.26
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,142.25,113.16
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,148.17,117.43
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,135.24,106.31
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,126.92,99.07
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,136.45,106.59
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,161.36,112.22
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,204.12,133.52
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,248.26,163.99
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,296.07,204.36
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,337.68,240.11
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,385.78,272.53
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,454.67,323.72
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,495.3,359.47
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,518.87,380.17
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,556.65,410.0
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,593.3,438.44
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,638.09,472.33
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,679.3,503.38
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,636.92,473.16
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,574.58,428.33
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,445.85,335.01
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,305.35,229.34
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,294.32,222.21
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,282.64,214.2
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,388.49,298.03
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,497.2,382.01
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,473.22,364.94
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,447.23,346.77
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,414.81,324.23
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,380.45,299.34
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,332.9,262.29
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,284.34,222.86
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,216.64,166.5
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,144.74,93.7
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,48.06,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,10.62,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,20.4,7.13
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,31.45,20.61
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,42.59,30.81
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,50.86,38.22
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,56.66,43.27
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,80.3,63.37
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,106.24,85.04
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,113.56,90.75
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,122.99,98.14
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,134.59,107.23
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,145.7,115.81
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,158.62,125.79
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,177.96,140.87
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,182.0,143.78
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,199.68,149.4
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,221.02,157.65
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,263.02,181.58
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,299.61,210.78
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,335.07,240.11
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,373.72,269.72
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,419.92,305.49
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,409.79,302.39
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,380.73,283.06
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,459.21,342.5
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,553.18,413.06
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,564.83,422.37
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,560.39,420.26
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,606.05,455.27
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,640.15,482.04
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,638.38,482.58
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,632.79,480.49
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,644.35,491.03
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,653.37,499.78
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,641.36,492.5
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,626.36,483.13
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,601.63,466.56
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,574.07,447.64
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,533.99,419.08
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,491.89,387.96
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,432.11,341.6
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,371.89,292.66
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,280.34,216.42
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,166.14,103.66
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,58.48,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,10.62,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,20.08,6.19
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,35.21,23.86
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,50.31,37.66
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,60.69,47.01
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,70.8,55.86
