Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,13.38,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,25.37,14.63
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,37.96,26.95
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,48.02,36.11
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,55.38,42.63
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,60.82,47.35
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,66.25,51.89
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,67.95,53.02
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,69.8,54.22
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,72.37,56.1
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,81.08,63.14
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,82.25,63.8
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,83.44,64.49
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,84.48,65.06
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,92.03,71.01
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,148.69,82.53
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,206.22,119.53
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,263.58,164.56
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,324.22,215.15
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,377.89,260.53
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,431.3,305.25
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,482.28,348.14
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,531.41,388.58
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,577.03,424.85
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,620.31,458.49
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,658.58,488.51
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,693.79,515.85
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,723.61,539.1
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,750.0,558.95
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,769.76,573.6
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,785.76,585.9
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,802.72,599.05
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,807.74,604.22
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,801.68,602.9
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,791.65,598.92
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,769.06,584.84
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,742.83,567.77
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,697.47,536.35
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,656.43,506.19
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,579.83,446.98
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,502.84,383.6
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,367.13,261.68
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,168.74,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,11.8,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,22.39,12.2
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,32.59,22.53
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,38.48,28.08
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,48.2,36.72
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,52.67,40.64
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,57.15,44.43
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,59.88,46.51
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,62.63,48.54
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,65.13,50.42
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,74.59,58.2
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,76.72,59.71
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,78.75,61.14
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,80.24,62.11
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,86.86,67.38
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,146.4,79.7
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,206.03,118.24
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,264.31,164.4
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,321.9,213.43
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,377.91,262.14
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,432.26,308.95
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,483.33,352.8
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,532.29,393.94
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,577.35,430.43
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,619.66,463.86
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,656.88,493.63
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,690.86,520.48
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,719.57,543.34
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,744.67,562.71
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,762.24,575.88
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,775.93,586.54
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,789.33,597.18
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,790.76,599.64
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,782.79,596.4
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,770.88,590.41
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,744.27,572.88
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,714.01,552.27
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,671.67,522.48
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,621.4,485.04
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,538.32,419.86
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,455.01,350.75
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,321.78,227.87
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,125.91,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,11.8,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,22.85,11.95
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,36.75,25.57
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,43.38,31.82
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,50.14,37.89
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,55.02,42.15
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,59.92,46.26
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,62.18,47.9
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,69.84,54.07
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,97.07,76.73
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,138.15,110.52
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,149.12,118.98
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,164.23,130.8
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,115.17,90.13
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,82.2,62.72
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,146.02,81.21
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,201.94,116.64
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,257.43,160.31
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,312.57,207.21
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,320.47,228.7
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,288.68,214.39
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,317.79,236.75
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,348.33,260.22
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,395.79,296.56
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,458.31,344.19
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,570.96,430.46
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,671.69,508.33
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,528.19,401.32
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,311.33,235.21
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,296.66,225.67
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,280.76,214.59
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,340.4,262.15
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,385.05,298.23
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,270.72,210.55
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,154.56,118.51
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,459.43,364.43
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,698.25,543.52
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,650.13,506.76
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,599.66,468.1
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,512.35,399.86
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,424.79,327.59
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,289.94,200.61
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,96.11,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,10.23,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,24.53,12.79
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,39.33,27.56
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,48.67,36.17
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.03,44.49
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,65.0,50.64
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,74.81,59.05
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,92.51,73.92
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,114.8,92.41
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,117.11,93.87
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,114.6,91.33
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,135.46,108.0
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,162.52,129.45
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,166.23,132.14
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,177.72,141.2
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,198.24,145.49
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,236.45,169.77
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,263.78,190.28
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,291.99,212.52
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,319.48,234.05
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,349.81,257.78
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,356.27,264.8
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,360.07,269.19
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,334.0,250.86
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,292.18,220.01
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,473.99,360.07
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,652.85,494.35
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,405.48,312.93
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,78.92,56.99
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,257.46,199.61
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,435.9,336.03
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,577.85,444.34
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,698.04,534.64
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,680.4,522.94
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,658.92,509.35
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,606.65,472.4
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,560.69,439.4
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,500.74,394.85
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,439.61,347.57
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,328.59,260.01
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,239.7,185.89
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,144.27,95.82
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,19.5,8.71
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,33.17,22.45
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,47.99,35.73
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,62.63,48.63
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,76.71,60.91
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,90.53,72.74
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,92.02,73.72
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,95.51,76.34
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,114.96,92.52
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,133.97,108.14
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,143.49,115.72
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,158.09,127.48
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,171.07,137.8
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,183.79,147.85
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,185.86,140.03
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,186.85,141.56
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,196.19,148.38
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,213.38,161.39
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,185.87,140.54
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,150.12,113.13
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,129.14,96.92
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,107.15,79.77
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,199.85,151.97
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,298.3,226.58
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,163.48,124.09
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,23.78,13.56
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,36.86,24.22
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,49.96,34.82
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,29.12,18.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.12,12.67
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.26,1.74
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.29,9.99
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,29.05,19.74
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,39.66,29.31
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,49.99,38.52
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,60.23,47.52
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,53.32,41.29
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,34.01
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,84.49,67.99
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,120.15,98.36
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,135.76,111.1
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,151.08,123.5
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,139.61,113.56
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,127.21,102.92
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,129.59,99.84
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,131.85,101.29
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,75.7,56.06
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,90.75,68.02
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,165.16,126.97
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,137.68,105.2
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,108.68,82.2
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,116.75,88.7
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,125.03,95.35
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,178.25,137.9
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,247.0,192.19
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,128.24,98.55
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,94.34,71.56
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,93.68,71.17
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,93.25,71.02
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,151.17,119.42
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,207.23,166.01
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,184.5,147.76
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,161.12,128.85
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,133.94,106.55
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,93.27,72.62
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,66.22,49.44
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.37,24.64
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,19.05,7.05
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,7.58,1.0
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,10.63,3.77
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,14.06,6.86
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,17.51,9.93
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,20.58,12.6
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,23.66,15.24
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,88.68,71.79
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,141.66,116.65
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,151.4,124.25
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,160.89,131.63
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,145.45,118.39
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,134.23,108.77
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,164.3,126.86
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,189.71,145.46
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,204.98,157.07
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,221.17,169.64
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,234.84,180.1
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,249.07,191.02
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,258.09,198.34
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,267.09,205.66
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,206.16,158.92
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,134.06,102.35
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,118.6,90.26
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,102.75,77.69
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,100.63,76.13
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,98.51,74.56
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,151.63,117.82
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,226.22,177.57
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,192.67,151.25
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,174.31,136.98
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,298.45,240.14
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,411.23,332.12
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,376.24,304.61
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,322.34,262.4
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,281.47,229.89
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,239.52,195.32
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,248.7,201.16
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,239.16,189.18
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,140.78,85.91
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,16.5,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,20.35,7.91
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,33.22,22.9
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,43.03,32.2
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,52.82,41.15
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,61.88,49.25
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,67.89,54.45
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,85.23,69.41
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,109.81,90.38
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,117.35,96.39
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,128.16,105.15
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,140.94,115.48
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,151.93,124.21
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,159.41,129.93
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,166.67,135.46
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,180.21,135.22
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,183.84,141.0
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,189.21,144.98
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,201.56,154.64
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,210.05,161.44
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,218.55,168.28
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,212.02,163.44
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,204.48,157.77
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,137.07,104.85
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.9
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.63
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.15
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,90.31,68.3
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,86.45,65.28
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,82.58,62.28
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,154.13,121.34
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,228.39,181.75
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,109.26,85.62
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.32,3.83
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,32.72,22.19
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,40.58,29.76
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,48.49,37.01
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,26.35,17.64
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.39
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,8.36,1.72
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,3.03
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,81.46,65.19
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,139.12,114.07
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,94.04,75.28
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,38.33,27.43
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,40.66,29.39
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,43.0,31.32
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,40.7,27.76
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,84.9,63.37
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,129.49,98.9
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,79.25,58.53
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,96.33,72.13
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,166.75,127.81
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,166.38,127.49
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,165.97,127.3
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,110.84,83.8
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,55.41,39.4
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,81.66,60.69
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,109.33,82.98
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,90.2,67.75
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,70.98,52.37
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.73
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.64,48.84
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.53,41.41
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,299.93,246.16
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,501.87,402.36
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,410.21,326.3
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,325.3,253.02
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,173.74,94.63
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.3,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,10.63,3.37
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,17.5,9.66
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,24.4,15.93
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,31.7,22.5
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,39.02,29.01
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,49.83,38.44
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,60.38,47.49
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,70.21,55.92
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,79.95,64.19
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,75.04,59.76
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,69.9,55.18
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,72.91,57.65
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,75.9,60.1
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,92.15,70.42
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,108.47,83.43
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,104.69,80.26
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,100.69,76.95
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,141.28,109.52
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,183.13,142.88
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,167.22,130.28
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,150.03,116.63
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,166.48,129.95
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,183.89,144.05
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,219.69,172.97
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,251.69,198.85
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,244.55,193.52
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,236.7,187.69
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,180.97,143.07
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,137.39,107.66
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,88.99,68.3
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.87
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.03,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.62
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.47
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.84
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,3.19
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,14.42
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,25.61
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,37.36
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,49.03
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.9,54.66
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.17,59.97
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.44,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.25,57.57
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.57,52.75
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.85
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.99
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.83,56.11
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,82.97,62.66
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,91.24,69.31
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,83.1,62.73
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.85,56.06
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,60.42,44.31
