Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,46.08,32.57
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,41.81,29.12
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.66
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,27.32
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,28.99
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,25.58
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,22.14
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,18.29
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,14.41
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,10.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.59
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.93
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,15.19,0.79
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,29.73,19.72
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,43.28,32.53
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,56.6,44.75
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,68.0,55.14
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,79.15,65.1
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,94.58,78.48
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,111.21,92.67
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,123.09,102.52
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,134.67,111.98
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,142.98,118.55
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,156.25,129.28
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,146.14,120.41
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,141.43,116.2
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,165.72,124.97
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,220.47,158.52
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,254.43,182.33
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,293.01,212.37
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,338.44,245.05
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,397.09,290.83
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,379.87,288.63
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,319.36,247.73
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,384.72,298.75
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,453.48,352.2
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,468.04,364.95
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,480.65,376.31
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,504.84,396.91
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,543.2,427.88
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,551.39,435.55
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,557.27,441.66
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,567.93,451.93
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,576.34,460.54
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,561.52,451.25
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,543.92,439.72
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,519.62,422.11
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,492.76,401.91
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,450.37,368.98
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,406.39,333.07
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,342.04,278.08
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,277.99,218.92
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,147.04,59.68
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,12.97,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,25.37,15.99
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,39.97,29.65
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,54.45,42.82
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,67.09,54.22
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,80.11,65.68
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,92.24,76.13
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,104.13,86.15
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,79.31,64.18
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,45.99,34.85
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,68.94,54.67
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,90.15,72.66
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,55.33,42.5
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,18.36,10.37
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,105.42,80.7
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,185.06,142.97
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,184.99,142.73
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,185.51,143.34
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,236.81,181.04
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,302.72,230.49
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,289.06,221.93
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,263.32,203.4
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,364.79,281.95
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,479.61,369.98
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,456.6,353.8
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,434.96,338.33
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,363.49,283.89
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,282.07,220.33
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,373.09,293.89
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,471.59,371.27
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,607.39,477.53
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,732.74,571.04
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,722.15,563.89
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,712.69,558.55
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,684.54,538.63
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,653.14,515.76
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,600.29,475.75
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,545.15,432.02
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,457.7,361.17
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,370.41,284.03
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,195.44,67.53
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,13.0,0.0
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,26.51,16.8
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,33.5,23.95
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,40.62,30.66
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,45.51,35.19
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,50.44,39.59
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,58.43,46.49
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,62.22,49.54
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,65.05,51.79
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,67.85,53.98
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,70.08,55.66
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,72.26,57.29
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,73.66,58.36
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,75.05,59.43
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,124.07,72.92
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,180.06,104.99
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,235.18,147.5
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,289.93,194.67
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,342.74,241.58
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,394.68,287.73
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,443.93,331.56
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,491.32,372.85
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,534.91,409.5
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,575.98,443.09
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,612.25,473.09
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,645.51,500.17
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,673.18,522.88
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,703.53,546.99
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,459.35,364.33
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,137.72,106.45
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,280.5,224.75
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,422.07,337.72
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,404.64,325.08
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,385.46,311.63
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,511.83,414.12
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,626.06,501.01
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,569.7,456.72
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,510.87,409.73
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,423.85,338.54
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,336.89,260.84
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,174.11,48.36
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,13.39,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,28.73,18.56
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,38.32,28.18
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,47.88,37.11
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,56.84,45.3
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,65.41,52.92
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,71.52,58.18
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,77.53,63.23
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,75.66,61.3
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,74.34,59.85
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,76.73,61.53
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,79.11,63.16
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,87.11,69.71
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,88.53,70.61
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,126.71,76.65
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,181.68,107.5
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,235.97,148.28
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,290.19,193.57
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,342.67,238.82
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,394.21,283.19
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,427.44,315.42
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,446.22,334.81
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,478.83,361.69
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,509.57,386.42
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,576.73,437.99
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,639.93,486.27
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,666.58,508.02
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,689.83,527.48
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,679.56,521.47
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,659.94,508.85
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,684.78,529.07
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,707.18,546.27
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,692.63,537.66
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,674.24,526.49
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,636.02,500.03
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,594.1,470.05
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,534.11,425.32
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,470.67,375.82
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,378.88,301.59
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,289.14,221.92
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,150.3,29.35
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,13.73,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,27.43,17.18
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,39.19,28.68
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,48.76,37.54
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,54.77,43.08
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,60.8,48.42
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,64.38,51.35
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,68.0,54.21
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,71.01,56.57
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,73.99,58.88
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,81.46,65.03
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,82.78,65.86
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,84.26,66.83
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,85.75,67.82
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,121.76,72.42
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,177.02,102.69
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,232.28,144.03
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,287.32,190.12
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,341.95,237.1
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,393.28,281.8
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,442.9,325.46
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,490.65,366.61
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,534.67,404.01
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,576.2,438.56
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,612.88,468.71
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,646.53,495.95
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,674.55,517.6
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,699.14,536.31
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,723.44,554.79
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,737.99,565.43
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,744.33,570.76
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,746.73,573.47
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,738.07,568.48
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,725.52,560.58
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,700.69,542.88
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,672.3,521.97
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,627.9,490.14
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,575.65,450.29
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,490.93,382.37
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,406.72,305.66
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,209.31,25.23
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,11.16,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,23.01,13.32
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,29.65,20.31
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,36.43,26.63
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,40.86,30.75
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,45.35,34.75
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,53.51,41.89
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,57.63,45.34
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,60.4,47.46
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,63.07,49.44
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,65.51,51.21
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,67.86,52.87
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,69.32,53.87
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,70.69,54.81
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,108.16,59.24
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,167.53,90.28
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,226.09,133.26
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,284.11,181.29
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,341.08,230.45
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,396.44,278.15
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,448.26,322.75
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,498.04,364.64
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,544.61,402.39
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,588.58,437.05
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,627.06,467.42
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,662.34,494.74
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,692.88,518.11
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,719.88,538.56
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,740.0,552.95
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,756.3,564.4
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,764.0,570.16
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,767.76,573.41
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,761.49,570.43
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,759.75,570.44
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,735.86,554.53
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,708.42,535.64
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,661.26,502.71
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,611.32,465.52
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,524.48,398.51
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,437.25,320.44
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,222.8,6.7
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,11.05,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,24.71,14.41
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,31.65,21.91
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,38.73,28.52
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,43.86,33.25
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,49.02,37.85
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,52.72,40.93
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,56.41,43.91
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,58.79,45.77
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,67.44,53.03
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,70.14,54.97
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,72.72,56.79
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,74.43,58.0
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,76.07,59.14
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,111.5,63.19
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,170.55,93.71
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,228.16,135.85
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,285.25,183.34
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,340.81,231.77
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,395.34,279.64
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,447.06,325.32
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,496.81,368.58
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,542.93,408.13
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,586.44,444.79
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,624.75,476.73
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,659.9,505.69
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,689.81,530.46
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,716.18,552.3
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,735.89,568.97
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,751.8,582.32
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,759.15,588.68
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,762.58,592.37
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,764.08,594.92
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,753.87,588.8
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,729.01,571.66
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,700.55,551.06
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,651.59,515.11
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,599.75,474.51
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,511.28,402.96
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,422.19,319.32
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,220.23,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,11.02,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,23.37,13.07
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,30.93,21.23
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,38.6,28.38
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,58.82,46.42
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,79.36,64.52
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,92.08,75.37
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,104.46,85.68
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,109.1,89.31
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,115.69,94.56
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,89.13,71.42
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,74.34,58.46
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,108.63,87.39
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,164.71,134.15
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,129.17,88.14
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,167.3,92.81
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,224.59,135.32
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,281.35,183.62
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,336.28,232.72
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,389.59,280.79
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,439.81,326.33
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,488.03,369.41
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,532.4,407.85
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,574.14,443.23
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,610.63,474.45
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,643.91,502.56
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,671.63,526.1
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,695.78,546.59
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,713.29,561.17
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,733.93,576.98
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,737.97,580.8
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,737.92,581.74
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,727.52,575.55
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,713.21,566.28
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,681.59,542.8
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,652.14,520.21
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,598.6,478.92
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,542.92,433.74
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,443.02,351.58
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,343.66,259.89
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,176.5,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,14.16,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,26.45,14.79
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,39.0,27.6
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,51.63,39.09
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,60.31,47.01
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,68.91,54.67
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,72.86,58.11
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,79.51,63.8
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,83.11,66.9
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,86.71,69.98
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,85.03,68.35
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,83.68,67.02
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,43.14,31.86
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,7.64,0.98
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,106.06,79.59
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,206.66,154.4
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,168.32,127.31
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,110.62,85.26
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,165.32,128.72
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,225.23,176.23
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,202.99,159.13
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,173.34,135.77
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,248.34,195.64
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,337.46,266.35
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,300.22,237.59
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,266.05,210.72
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,265.88,211.27
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,265.47,211.62
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,232.54,185.73
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,183.23,146.12
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,168.35,134.32
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,153.04,122.01
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,139.08,110.98
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,124.94,99.62
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,423.44,355.33
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,663.19,550.03
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,609.95,506.14
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,554.32,458.98
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,472.6,387.73
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,391.52,304.46
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,198.85,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,9.44,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,22.26,12.14
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,28.99,20.4
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,35.9,27.2
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,40.86,32.0
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,45.86,36.66
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,53.48,43.5
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,57.35,46.79
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,60.59,49.52
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,63.71,52.1
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,66.23,54.02
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,68.64,55.81
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,70.16,56.92
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,71.6,57.95
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,102.29,60.33
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,164.45,91.64
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,225.48,137.5
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,285.92,190.11
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,344.68,243.87
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,401.9,296.63
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,456.33,347.0
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,508.68,394.64
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,557.3,437.37
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,603.17,476.66
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,644.0,511.78
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,681.55,543.55
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,713.43,570.56
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,741.6,594.3
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,763.87,612.17
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,782.21,626.37
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,790.31,633.38
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,794.28,637.5
