Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,7.08,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,16.34,0.0
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,24.71,15.41
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,33.29,24.14
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,38.54,29.3
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,43.9,34.34
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,47.46,37.52
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,51.08,40.64
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,58.83,47.45
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,62.04,50.12
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,64.01,51.65
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,65.89,53.09
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,67.86,54.59
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,69.73,56.01
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,74.08,59.6
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,134.14,72.75
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,193.85,111.92
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,253.15,160.55
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,311.03,211.99
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,367.83,263.69
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,421.88,313.56
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,473.99,361.0
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,522.57,403.81
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,568.58,443.34
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,609.96,479.07
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,648.17,511.52
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,681.0,539.45
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,710.24,564.21
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,732.54,583.47
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,750.92,598.35
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,760.82,606.79
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,766.66,612.37
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,763.24,611.2
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,755.96,606.97
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,733.61,591.04
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,715.33,577.18
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,668.43,540.51
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,618.63,498.95
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,529.27,423.02
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,439.54,322.36
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,190.27,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,7.08,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,14.96,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,23.82,14.73
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,32.8,23.91
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,41.56,32.31
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,47.55,37.99
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,52.41,42.37
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,57.24,46.58
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,60.31,49.09
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,63.37,51.52
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,65.84,53.39
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,68.27,55.2
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,69.88,56.38
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,71.47,57.55
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,80.99,65.5
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,137.43,78.62
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,193.39,114.78
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,249.06,159.95
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,302.95,207.48
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,355.96,255.51
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,406.76,302.31
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,455.76,346.94
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,500.76,386.81
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,543.3,423.65
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,581.16,456.77
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,616.01,486.86
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,645.3,511.19
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,671.13,532.4
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,696.33,554.64
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,712.65,570.22
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,720.04,576.94
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,723.44,580.71
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,716.65,576.71
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,705.9,569.5
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,679.43,549.12
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,649.25,525.1
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,596.67,485.07
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,549.81,446.7
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,456.32,367.51
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,363.72,268.44
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,147.27,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,12.13,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,26.19,16.26
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,39.92,29.85
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,53.64,42.7
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,67.1,55.1
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,78.88,65.74
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,90.42,75.94
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,100.84,84.95
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,113.25,95.57
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,125.11,105.57
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,136.71,115.22
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,130.2,109.09
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,126.83,105.76
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,118.28,97.8
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,122.83,96.65
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,97.25,75.48
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.33
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,107.82,83.85
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,146.62,115.21
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,160.54,126.62
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,175.41,138.95
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,110.39,86.07
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,43.76,31.07
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,44.52,31.75
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,74.08,56.47
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,105.49,82.63
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,189.41,153.44
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,275.51,225.41
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,164.15,133.64
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.74
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,44.42,32.35
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,39.01,27.87
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,33.62,23.28
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,28.23,18.64
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,22.48,13.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,16.73,8.64
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,11.39,3.88
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.15,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,16.75,9.73
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,29.79,21.62
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,18.3,11.08
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,6.86,0.6
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.24,0.94
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,7.63,1.28
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,63.45,51.57
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,114.7,92.56
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,117.04,94.38
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,119.29,96.19
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,97.56,77.75
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,74.66,58.3
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,42.62,30.96
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.57
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.09,3.9
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,11.47,4.23
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,86.64,68.68
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,166.3,136.0
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,133.88,108.75
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,100.47,80.56
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,66.95,52.12
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,35.21,24.9
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,38.28,27.63
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,41.34,30.36
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,37.09,26.74
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,32.85,23.11
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,28.23,19.1
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,23.63,15.06
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,18.64,10.68
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,13.68,6.25
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,9.48,2.44
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,7.2,0.24
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,12.15,5.14
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,17.88,10.53
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,23.63,15.9
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,29.39,21.22
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,26.5
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,22.49,14.91
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,9.89,3.38
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,21.75,14.11
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,33.66,24.79
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,31.75,23.01
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,21.24
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,29.43
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,84.98,66.75
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,119.95,96.04
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,142.35,114.34
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,166.07,133.75
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,152.51,122.72
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,137.59,110.5
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,119.02,95.1
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,99.72,78.99
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,109.96,87.68
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,120.62,96.74
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,131.73,106.25
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,143.73,116.57
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,139.54,113.25
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,135.42,110.0
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,93.88,74.98
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,53.71,40.72
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,47.9,35.83
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,42.1,30.89
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,35.93,25.59
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,29.77,20.24
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,23.63,14.87
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,17.5,9.45
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,12.15,4.63
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.54,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,3.4,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,6.06,0.0
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,9.1,2.61
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,12.15,5.48
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,15.21,8.31
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,18.27,11.1
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,21.34,13.9
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,24.42,16.67
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,27.11,19.08
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,29.81,21.48
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,22.92,15.18
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.91
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,95.86,80.36
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,167.15,133.99
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,153.44,122.79
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,134.55,108.39
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,124.4,99.83
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,113.35,90.5
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,130.93,105.1
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,149.32,120.33
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,171.21,138.42
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,194.92,158.09
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,174.92,141.84
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,153.38,124.19
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,150.91,122.19
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,148.47,120.19
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,159.16,129.56
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,171.11,140.03
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,128.65,104.51
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,85.47,67.86
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,76.62,60.5
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,67.7,52.97
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,348.25,297.68
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,585.12,490.12
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,528.76,441.86
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,469.76,391.22
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,386.67,317.68
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,304.6,228.16
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,118.6,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,12.59,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,21.65,11.73
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,30.31,21.42
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,38.92,29.74
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,45.0,35.55
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,48.81,39.11
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,52.7,42.61
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,55.54,45.06
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,58.39,47.47
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,60.69,49.33
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,69.32,56.86
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,98.06,82.21
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,133.79,113.4
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,140.11,118.48
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,170.17,126.76
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,170.61,129.74
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,147.67,118.44
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,133.49,106.58
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,117.73,93.4
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,114.6,90.78
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,111.31,88.04
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,114.08,90.19
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,116.93,92.43
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,137.11,109.26
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,158.62,127.21
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,106.77,84.3
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,55.31,41.21
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,53.75,40.07
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,52.18,38.92
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,53.33,39.99
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,54.48,41.07
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,48.67,36.27
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,42.87,31.43
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,318.44,272.96
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,561.33,473.49
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,501.67,422.65
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,440.3,369.81
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,340.21,281.85
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,242.71,182.78
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,85.76,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,11.8,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,23.09,12.68
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,33.91,24.73
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,40.75,31.54
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,47.63,38.14
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,53.03,43.17
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,58.39,48.02
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,61.73,50.91
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,65.07,53.73
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,67.82,55.87
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,76.33,63.11
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,91.93,76.8
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,130.02,110.09
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,139.39,117.74
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,159.16,127.07
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,186.7,141.77
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,234.46,172.78
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,265.18,198.89
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,294.74,224.66
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,310.68,240.79
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,322.14,252.73
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,333.99,263.56
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,349.42,276.9
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,356.13,283.54
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,361.18,288.74
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,305.51,245.02
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,229.57,184.0
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,360.79,291.82
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,489.96,393.69
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,381.17,307.82
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,249.6,202.39
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,233.29,190.57
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,216.28,177.3
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,394.62,324.92
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,567.5,455.73
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,510.17,412.13
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,450.21,366.27
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,357.73,290.2
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,268.47,200.38
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,100.17,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,17.45,7.96
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,29.12,20.6
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,42.96,33.94
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,56.65,47.02
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,69.66,59.21
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,82.55,71.08
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,68.14,57.7
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,51.38,42.1
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,84.29,72.21
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,114.73,99.66
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,107.94,93.26
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,100.58,86.38
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,120.87,104.6
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,142.27,117.86
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,161.0,132.49
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,188.67,154.83
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,188.74,155.66
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,186.29,154.35
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,214.43,178.14
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,246.47,205.69
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,300.3,251.18
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,366.0,307.52
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,341.31,288.39
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,318.25,269.77
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,300.86,255.75
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,268.01,228.25
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,233.82,199.2
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,196.73,167.18
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,166.36,141.18
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,148.5,125.82
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,135.32,114.51
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,121.96,102.91
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,105.45,88.34
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,88.7,73.36
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,71.47,57.96
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,53.58,41.75
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,36.5,26.08
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,17.57,8.34
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,10.23,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,20.36,10.06
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,30.22,21.87
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,36.13,27.97
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,45.69,37.19
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,55.72,46.67
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,74.18,63.82
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,85.07,73.71
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,95.85,83.35
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,104.99,91.36
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,114.03,99.18
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,121.71,105.69
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,129.27,112.04
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,135.19,116.89
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,142.82,117.4
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,150.22,103.41
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,230.71,149.33
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,285.59,198.14
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,339.54,247.98
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,390.91,296.18
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,440.57,342.07
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,486.39,383.15
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,529.77,420.86
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,569.27,455.0
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,605.83,485.79
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,635.96,511.3
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,662.63,533.61
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,683.49,551.7
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,700.66,566.79
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,711.96,576.57
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,712.88,578.34
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,705.94,574.99
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,694.94,568.47
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,669.12,550.3
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,639.46,528.27
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,594.21,493.02
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,540.09,448.34
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,448.87,369.96
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,358.19,273.78
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,145.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
