Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,10.23,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,22.64,11.12
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,34.68,25.45
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,42.24,33.15
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,49.85,40.59
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,53.14,43.76
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,63.17,52.98
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,81.96,70.06
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,100.24,86.42
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,80.92,68.41
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,71.96,59.93
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,81.9,68.76
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,107.69,91.7
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,122.98,104.91
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,139.44,113.47
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,132.83,107.6
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,124.55,100.59
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,132.33,106.79
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,140.49,113.3
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,142.15,114.68
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,143.77,116.06
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,152.07,123.03
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,160.94,130.52
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,157.84,128.08
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,154.56,125.52
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,114.63,91.99
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.17,57.75
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,81.33,63.97
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,88.96,70.59
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,395.12,334.44
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,679.63,565.5
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,669.9,557.99
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,656.35,549.09
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,631.22,529.59
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,602.7,506.57
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,548.83,462.69
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,492.25,414.3
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,400.47,333.54
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,309.27,238.28
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,156.45,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,9.44,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,19.78,8.09
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,29.88,20.41
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,36.45,26.92
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,43.1,33.2
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,47.93,37.66
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,52.76,41.99
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,60.52,48.83
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,63.88,51.64
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,63.57,51.15
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,78.89,64.47
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,84.71,69.31
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,90.48,74.06
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,116.66,96.53
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,143.26,113.43
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,150.57,118.97
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,157.89,124.78
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,195.86,152.85
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,246.18,191.56
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,299.72,231.15
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,372.21,288.35
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,402.88,315.65
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,432.17,341.38
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,333.02,265.91
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,193.16,153.37
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,281.41,225.81
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,358.46,288.55
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,294.56,237.61
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,210.12,168.87
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,114.54,90.61
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.32
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,16.36,8.29
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,13.68,6.01
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,275.83,232.57
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,504.35,415.09
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,411.87,334.66
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,319.72,241.28
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,161.91,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,8.65,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,18.98,7.19
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,29.14,20.08
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,35.36,26.39
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,41.68,32.46
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,46.23,36.74
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,54.98,44.71
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,58.45,47.74
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,61.91,50.69
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,64.05,52.41
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,66.19,54.1
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,68.19,55.65
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,70.16,57.17
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,71.32,57.97
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,104.26,62.21
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,165.12,96.67
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,219.1,137.27
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,271.47,182.01
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,323.44,228.45
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,373.2,273.27
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,421.35,315.65
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,466.2,353.87
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,508.74,388.43
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,546.59,420.18
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,581.58,448.88
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,611.47,473.61
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,638.03,495.44
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,662.65,515.96
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,678.92,530.4
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,685.93,538.48
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,688.92,542.85
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,682.69,539.87
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,672.56,533.97
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,646.42,514.99
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,616.56,492.57
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,573.64,460.39
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,522.6,419.73
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,433.48,346.8
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,345.13,258.94
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,174.08,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,8.65,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,19.47,6.68
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,32.95,22.87
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,40.91,30.72
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,48.9,38.23
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,53.52,42.52
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,58.21,46.7
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,80.99,66.85
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,105.71,88.39
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,85.82,70.42
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,74.98,60.52
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,76.75,61.94
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,78.54,63.36
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,78.56,63.14
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,107.74,65.5
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,161.45,93.61
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,215.31,133.81
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,269.98,179.42
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,320.99,224.61
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,371.05,270.97
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,419.49,315.67
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,464.84,356.54
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,507.92,394.58
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,546.08,429.26
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,581.36,461.03
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,612.2,487.88
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,639.8,511.81
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,660.29,530.96
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,677.18,547.15
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,690.28,558.69
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,693.47,562.07
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,687.89,559.52
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,678.41,553.84
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,653.69,535.17
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,625.29,512.88
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,576.7,474.36
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,533.22,437.48
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,443.26,360.84
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,354.0,270.26
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,178.89,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,15.37,3.75
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,31.37,22.03
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,39.43,30.15
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,47.5,37.9
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,53.62,43.66
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,59.69,49.2
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,63.7,52.72
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,67.7,56.15
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,90.74,76.47
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,120.91,102.67
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,121.37,102.58
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,116.49,97.91
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,124.03,104.13
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,132.43,105.95
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,138.62,110.51
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,144.89,115.24
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,134.78,106.84
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,123.32,97.38
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,132.84,105.12
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,142.83,113.24
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,160.29,127.2
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,179.1,142.24
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,230.46,183.82
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,282.14,225.49
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,260.88,208.6
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,236.7,189.38
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,259.69,209.48
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,298.61,242.22
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,490.78,399.3
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,670.42,540.04
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,661.39,533.63
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,648.54,525.66
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,619.23,504.21
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,586.32,479.21
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,532.72,437.91
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,476.28,392.05
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,385.39,315.25
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,294.89,226.64
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,148.48,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.4,4.42
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,11.37
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,18.26
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,25.09
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,31.83
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,50.94,41.35
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,60.8,50.3
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,63.25,52.32
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,65.65,54.27
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,78.14,65.29
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,90.4,75.98
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,104.08,87.83
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,117.92,95.26
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,126.77,102.44
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,136.07,109.97
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,158.34,127.68
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,181.83,146.38
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,186.29,150.22
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,187.98,151.84
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,173.1,139.66
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,156.56,126.02
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,152.27,122.65
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,147.72,119.04
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,131.46,105.48
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,114.61,91.4
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,110.0,87.74
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,105.4,84.05
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,101.28,80.78
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,97.28,77.59
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,87.26,69.41
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,77.13,61.03
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,309.02,263.06
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,526.65,440.13
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,469.7,392.44
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,411.18,343.4
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,327.13,270.32
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,244.3,189.42
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,124.16,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,15.37,2.31
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,31.3,21.51
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,39.7,29.94
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,48.11,37.94
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,52.37,41.88
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,56.75,45.76
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,60.47,48.99
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,64.19,52.15
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,65.4,52.91
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,72.11,58.51
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,67.94,54.59
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,82.2,66.87
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,67.62,53.75
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,51.44,37.48
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,90.94,70.19
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,128.71,101.15
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,159.55,125.21
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,192.33,150.9
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,246.64,191.57
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,316.45,245.83
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,279.6,219.37
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,228.83,180.19
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,293.66,232.61
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,359.52,286.16
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,493.9,395.42
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,624.74,501.55
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,644.24,518.64
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,660.1,533.01
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,421.72,344.79
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,113.35,88.35
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,103.25,80.59
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,93.09,72.45
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,376.11,313.21
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,610.47,500.45
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,561.96,459.89
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,510.88,416.94
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,422.22,341.56
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,333.78,255.32
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,171.28,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,13.76,0.56
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,28.1,17.99
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,35.84,25.56
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,43.62,32.75
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,49.1,37.74
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,54.58,42.56
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,58.0,45.46
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,61.43,48.29
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,68.13,53.81
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,86.15,68.97
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,91.3,73.21
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,96.38,77.39
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,111.89,90.26
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,127.65,98.54
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,154.91,118.4
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,192.48,145.89
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,212.22,160.45
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,234.8,177.71
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,269.47,203.76
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,314.95,239.11
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,350.78,267.87
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,390.79,300.32
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,482.56,372.21
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,570.91,442.12
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,602.2,468.42
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,630.48,492.18
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,652.04,510.09
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,670.04,524.95
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,633.27,497.98
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,585.55,462.5
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,632.59,499.95
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,672.37,528.71
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,650.67,511.73
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,625.3,491.47
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,583.71,460.94
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,533.9,422.12
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,451.89,355.67
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,369.94,277.57
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,189.35,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,23.36,15.4
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,36.94,28.9
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,50.34,41.97
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,63.05,54.31
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,75.64,66.37
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,87.18,77.14
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,98.61,87.62
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,109.0,96.99
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,119.25,106.13
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,130.72,116.29
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,141.63,125.86
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,151.14,134.33
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,159.61,134.18
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,169.86,130.96
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,211.85,153.82
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,252.4,193.3
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,285.73,227.68
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,300.93,246.31
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,309.8,258.26
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,358.42,300.18
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,424.08,357.82
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,507.31,430.91
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,589.46,503.85
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,595.82,512.58
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,592.82,512.82
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,600.49,521.6
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,603.6,526.14
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,657.86,574.55
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,708.41,618.67
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,703.83,615.41
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,695.19,608.84
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,673.54,591.23
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,648.1,569.63
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,600.43,527.51
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,558.17,487.8
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,475.8,411.98
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,393.42,324.44
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,201.66,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,12.26,0.0
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,27.48,19.07
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,33.96,26.13
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,40.57,32.77
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,45.23,37.38
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,49.93,41.86
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,53.23,44.89
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,56.52,47.84
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,66.52,57.02
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,70.1,60.11
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,70.42,60.15
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,72.41,61.75
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,73.77,62.88
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,93.71,62.69
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,156.76,102.26
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,210.59,151.76
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,250.66,186.58
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,290.54,223.23
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,318.91,254.0
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,333.7,271.91
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,349.11,287.48
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,361.0,299.34
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,475.78,395.21
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,588.75,489.97
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,580.25,484.84
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,558.99,468.93
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,611.37,514.44
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,661.04,557.24
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,688.93,581.29
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,714.16,601.88
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,711.31,600.75
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,704.47,596.48
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,682.68,579.25
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,657.1,558.3
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,611.75,520.36
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,563.26,477.74
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,478.66,402.93
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,404.4,325.56
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,207.36,16.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,13.0,0.0
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,26.58,17.88
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,33.6,25.31
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,40.7,32.26
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,45.58,36.87
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,50.49,41.34
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,58.52,48.63
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,62.33,51.94
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,65.16,54.3
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,67.96,56.61
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,69.91,58.12
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,71.84,59.62
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,104.09,88.01
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,153.9,124.52
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,166.72,133.27
