Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,179.65,143.13
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,207.82,163.6
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,245.09,192.22
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,253.96,201.3
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,260.04,207.89
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,254.82,204.57
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,250.54,201.72
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,404.86,325.95
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,562.58,451.49
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,596.68,479.5
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,624.7,503.15
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,645.93,521.69
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,663.54,537.19
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,507.09,415.62
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,309.78,255.41
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,295.53,245.65
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,280.08,233.94
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,454.96,380.64
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,605.09,498.17
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,557.35,459.88
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,506.99,419.05
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,427.04,351.95
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,346.96,275.56
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,180.7,26.97
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,13.0,0.0
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,26.57,17.22
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,33.58,24.58
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,40.68,31.43
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,45.58,36.03
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,50.53,40.48
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,58.18,47.33
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,61.62,50.27
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,64.13,52.22
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,66.64,54.12
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,68.61,55.64
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,70.57,57.14
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,71.71,57.8
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,87.3,57.02
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,161.73,109.91
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,205.71,156.98
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,237.29,177.46
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,281.98,210.55
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,304.4,232.91
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,321.75,250.54
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,360.54,282.23
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,411.61,323.91
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,402.42,319.5
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,393.88,314.62
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,507.34,406.23
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,625.53,500.34
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,646.96,518.61
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,664.77,534.3
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,629.5,508.21
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,583.33,473.3
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,626.25,509.19
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,661.98,536.91
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,638.5,519.21
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,617.16,502.71
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,570.99,467.18
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,522.24,427.58
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,440.61,359.4
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,358.96,282.69
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,186.94,41.56
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,13.39,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,27.26,17.64
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,34.98,25.7
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,42.77,33.16
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,47.56,37.73
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,52.43,42.19
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,55.93,45.28
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,59.44,48.3
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,67.13,55.01
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,69.9,57.26
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,71.77,58.68
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,73.64,60.09
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,75.06,61.1
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,88.99,60.31
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,142.1,82.45
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,195.48,119.67
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,250.71,165.01
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,301.82,210.24
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,351.54,256.57
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,399.72,301.45
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,444.8,342.6
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,487.53,380.76
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,526.36,415.59
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,562.49,447.47
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,592.34,473.84
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,618.87,497.09
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,645.1,519.54
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,663.38,535.72
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,671.67,544.04
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,675.98,548.62
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,671.51,546.19
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,663.18,540.62
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,639.88,523.44
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,618.57,507.07
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,573.25,471.14
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,525.35,431.3
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,442.45,361.26
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,359.34,283.54
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,188.21,55.1
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,12.55,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,24.53,15.03
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,38.25,28.25
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,51.7,40.74
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,64.89,52.81
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,77.85,64.44
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,89.96,75.11
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,101.83,85.37
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,112.62,94.52
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,123.16,103.34
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,132.36,110.89
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,141.31,118.17
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,120.06,99.39
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,99.1,77.32
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,103.25,80.5
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,107.42,83.67
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,125.66,98.23
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,144.63,113.29
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,140.98,110.36
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,136.87,107.08
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,144.48,113.06
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,152.54,119.42
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,139.2,108.72
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,125.11,97.39
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,120.21,93.34
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,115.23,89.25
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,89.1,68.04
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,63.03,46.73
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,72.25,54.47
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,82.39,62.97
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,73.92,56.21
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,65.38,49.32
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,321.14,265.64
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,535.37,434.77
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,483.44,391.98
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,426.43,345.47
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,346.09,278.32
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,266.9,206.9
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,140.35,47.32
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,13.0,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,25.96,15.53
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,36.65,25.94
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,45.44,34.12
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,51.17,39.35
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,56.92,44.42
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,60.9,47.82
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,64.9,51.13
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,66.32,52.15
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,67.84,53.23
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,102.11,82.32
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,135.97,110.61
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,103.54,82.82
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,86.77,58.51
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,158.78,105.72
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,205.04,151.46
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,213.48,160.07
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,215.74,164.07
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,256.72,194.22
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,310.46,235.53
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,194.04,148.46
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,54.58,38.71
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,197.26,153.29
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,348.62,272.5
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,279.99,219.28
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,179.87,139.75
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,127.86,98.39
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,75.28,55.89
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,85.5,64.35
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,96.81,73.68
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,87.23,66.16
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,77.54,58.49
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,334.9,274.47
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,547.86,444.86
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,496.95,404.21
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,443.25,360.68
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,356.93,288.0
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,276.12,214.65
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,145.34,56.85
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,6.83,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,13.7,5.44
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,23.68,14.67
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,33.57,23.62
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,43.52,32.49
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,53.39,41.15
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,62.49,49.01
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,71.52,56.67
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,61.74,47.99
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,65.55,51.07
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,67.52,52.63
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,69.47,54.19
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,107.58,86.41
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,160.84,130.94
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,171.08,130.24
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,177.4,135.66
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,191.12,146.07
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,205.54,157.29
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,144.32,109.97
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,71.63,52.5
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,49.56,34.67
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,27.58,16.83
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,50.71,35.65
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,74.01,54.56
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,87.64,65.63
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,101.85,77.19
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,368.7,295.81
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,626.09,498.49
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,473.22,378.59
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,283.92,226.23
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,268.67,215.3
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,252.38,203.01
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,378.9,308.53
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,508.19,412.34
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,454.16,368.96
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,398.48,323.23
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,310.17,249.22
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,208.04,161.14
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,106.49,45.58
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,12.17,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,24.79,14.36
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,32.18,21.93
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,39.66,28.82
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,44.54,33.25
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,49.46,37.57
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,57.03,44.07
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,60.46,46.88
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,62.28,48.25
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,64.15,49.64
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,65.8,50.93
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,67.45,52.22
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,85.33,67.14
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,125.8,100.79
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,131.67,100.61
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,137.62,105.13
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,186.44,126.44
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,291.29,195.6
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,316.61,227.96
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,315.9,236.68
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,386.77,289.02
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,473.98,355.51
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,511.87,387.64
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,547.13,417.13
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,482.48,371.1
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,389.78,301.26
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,515.95,401.0
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,642.61,498.33
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,650.52,504.33
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,654.55,508.03
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,652.7,506.92
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,644.04,500.51
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,617.82,480.42
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,588.04,457.19
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,541.37,422.38
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,491.95,383.89
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,406.26,316.52
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,319.87,243.44
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,167.35,80.86
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.75,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.65,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,4.92,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.21,0.79
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,8.36,1.79
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,9.51,2.79
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,10.66,3.77
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,11.43,4.43
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,12.2,5.09
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,92.63,74.83
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,158.53,130.26
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,179.3,135.37
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,200.45,150.39
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,232.25,169.02
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,281.29,203.31
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,276.86,207.96
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,249.66,192.49
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,286.46,221.3
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,325.12,251.79
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,319.27,248.59
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,309.48,242.01
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,309.33,242.79
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,307.89,242.42
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,263.27,208.0
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,226.83,179.43
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,399.15,319.68
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,578.09,458.22
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,591.89,468.61
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,603.21,478.41
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,575.2,458.14
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,543.58,434.73
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,492.26,395.38
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,435.95,350.58
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,358.25,286.88
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,281.33,219.6
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,151.25,80.22
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,13.31,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,25.87,15.15
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,40.49,29.09
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,54.89,42.11
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,67.49,53.35
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,79.94,64.23
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,91.07,73.75
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,101.91,82.84
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,111.51,90.73
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,120.84,98.28
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,126.22,102.4
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,131.47,106.4
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,140.39,113.45
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,150.76,121.65
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,179.84,130.27
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,207.34,150.87
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,210.36,156.46
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,203.48,154.48
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,266.59,197.34
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,355.71,263.32
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,407.34,305.28
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,460.34,348.91
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,425.24,326.74
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,355.01,274.9
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,407.66,317.21
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,454.38,354.95
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,481.71,377.04
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,495.52,389.07
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,450.92,356.08
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,417.26,330.7
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,520.72,413.81
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,617.48,489.46
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,594.88,471.17
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,568.86,450.44
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,521.41,415.2
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,471.09,376.05
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,396.64,315.55
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,321.45,249.96
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,170.57,96.3
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,12.29,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,24.0,14.14
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,37.69,27.68
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,51.1,40.28
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,64.16,52.32
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,76.9,63.85
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,88.98,74.71
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,100.74,85.13
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,111.56,94.44
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,122.07,103.35
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,129.83,109.94
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,141.49,119.94
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,148.06,125.44
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,154.79,131.09
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,171.72,135.14
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,199.08,154.65
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,228.72,175.26
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,266.46,204.08
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,259.84,204.44
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,238.48,191.06
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,321.45,255.78
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,424.64,338.75
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,453.76,365.33
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,481.2,390.25
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,357.67,292.5
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,201.32,162.92
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,196.62,159.61
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,191.65,155.88
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,306.2,254.3
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,429.49,358.28
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,585.74,489.25
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,717.42,595.74
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,699.69,581.27
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,678.11,563.92
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,638.77,532.46
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,595.95,496.93
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,521.11,432.47
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,455.22,369.74
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,251.99,159.17
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,10.23,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.13,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.54,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,6.82,0.57
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.1,2.7
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,11.39,4.82
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,13.69,6.9
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,15.99,8.96
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,19.44,12.03
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,22.9,15.09
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,34.04,25.08
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,45.23,35.03
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,47.95,37.29
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,50.67,39.55
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,92.21,72.74
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,131.71,105.73
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,156.03,125.15
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,180.92,145.13
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,156.71,125.79
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,127.41,101.98
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,163.06,131.4
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,206.57,167.23
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,187.47,151.76
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,171.88,139.16
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,141.99,114.53
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,110.83,88.56
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,64.99,50.08
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,21.39,12.85
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,71.78,56.35
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,130.92,106.9
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,118.88,96.76
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,106.67,86.49
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,93.6,75.46
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,80.3,64.1
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,66.17,51.95
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,51.64,39.25
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,37.16,26.36
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.16,12.98
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,2.86
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
